Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,15,45,797.0,101.0,4.6,26.95,635.5,317.99,221.96
2018,7,12,16,0,783.0,98.0,4.8,25.6,593.0,270.27,181.88
2018,7,12,16,15,749.5,100.0,4.85,24.75,544.0,223.99,143.43
2018,7,12,16,30,716.0,102.0,4.9,23.9,495.0,175.94,105.36
2018,7,12,16,45,708.0,93.0,4.95,23.0,450.5,130.51,71.82
2018,7,12,17,0,700.0,84.0,5.0,22.1,406.0,91.54,50.14
2018,7,12,17,15,661.5,80.5,4.95,21.25,356.0,50.72,38.39
2018,7,12,17,30,623.0,77.0,4.9,20.4,306.0,50.52,38.5
2018,7,12,17,45,542.0,74.5,4.85,19.55,252.0,51.01,39.15
2018,7,12,18,0,461.0,72.0,4.8,18.7,198.0,51.72,39.92
2018,7,12,18,15,402.0,62.0,4.65,18.2,155.5,46.01,34.85
2018,7,12,18,30,343.0,52.0,4.5,17.7,113.0,39.24,28.65
2018,7,12,18,45,260.0,40.5,4.35,17.25,78.5,31.16,21.1
2018,7,12,19,0,177.0,29.0,4.2,16.8,44.0,22.74,11.95
2018,7,12,19,15,98.5,16.5,4.1,16.6,24.0,15.73,0.0
2018,7,12,19,30,20.0,4.0,4.0,16.4,4.0,3.81,0.0
2018,7,12,19,45,10.0,2.0,3.85,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,4,45,3.0,1.5,3.2,13.85,1.5,0.0,0.0
2018,7,13,5,0,6.0,3.0,3.2,13.9,3.0,5.12,0.0
2018,7,13,5,15,3.0,10.0,3.25,14.25,10.0,10.54,0.0
2018,7,13,5,30,0.0,17.0,3.3,14.6,17.0,15.76,6.65
2018,7,13,5,45,0.0,30.0,3.3,14.95,30.0,27.86,17.57
2018,7,13,6,0,0.0,43.0,3.3,15.3,43.0,40.19,28.35
2018,7,13,6,15,0.0,51.5,3.3,15.7,51.5,48.05,35.23
2018,7,13,6,30,0.0,60.0,3.3,16.1,60.0,56.0,42.01
2018,7,13,6,45,82.0,92.5,3.3,16.55,123.5,162.35,133.22
2018,7,13,7,0,164.0,125.0,3.3,17.0,187.0,262.87,217.07
2018,7,13,7,15,152.5,153.0,3.3,17.6,217.0,291.44,238.36
2018,7,13,7,30,141.0,181.0,3.3,18.2,247.0,318.29,257.89
2018,7,13,7,45,82.5,184.5,3.3,18.75,224.0,262.25,210.44
2018,7,13,8,0,24.0,188.0,3.3,19.3,201.0,204.87,161.79
2018,7,13,8,15,16.0,176.0,3.3,19.95,185.0,184.28,144.35
2018,7,13,8,30,8.0,164.0,3.3,20.6,169.0,164.18,127.34
2018,7,13,8,45,70.0,230.5,3.35,21.25,280.0,300.91,235.91
2018,7,13,9,0,132.0,297.0,3.4,21.9,391.0,446.03,345.85
2018,7,13,9,15,159.5,332.5,3.45,22.65,452.5,510.65,391.78
2018,7,13,9,30,187.0,368.0,3.5,23.4,514.0,574.7,436.55
2018,7,13,9,45,198.0,381.0,3.6,24.1,542.0,597.12,450.79
2018,7,13,10,0,209.0,394.0,3.7,24.8,570.0,618.79,464.58
2018,7,13,10,15,247.0,390.0,3.75,25.45,604.5,660.25,493.05
2018,7,13,10,30,285.0,386.0,3.8,26.1,639.0,688.1,511.74
2018,7,13,10,45,550.0,271.0,3.85,26.7,773.5,835.42,619.51
2018,7,13,11,0,815.0,156.0,3.9,27.3,908.0,961.44,703.57
2018,7,13,11,15,827.0,151.5,3.95,27.7,925.0,947.46,692.1
2018,7,13,11,30,839.0,147.0,4.0,28.1,942.0,939.16,685.54
2018,7,13,11,45,801.5,172.5,4.1,28.5,936.5,917.75,670.59
2018,7,13,12,0,764.0,198.0,4.2,28.9,931.0,887.19,649.65
2018,7,13,12,15,752.0,200.0,4.2,29.1,921.0,855.93,628.31
2018,7,13,12,30,740.0,202.0,4.2,29.3,911.0,823.22,605.97
2018,7,13,12,45,713.0,215.5,4.2,29.55,894.5,789.32,582.3
2018,7,13,13,0,686.0,229.0,4.2,29.8,878.0,752.51,555.6
2018,7,13,13,15,760.0,188.0,4.25,29.85,896.0,743.15,550.5
2018,7,13,13,30,834.0,147.0,4.3,29.9,914.0,728.22,540.94
2018,7,13,13,45,762.0,179.0,4.3,29.95,867.0,672.35,499.62
2018,7,13,14,0,690.0,211.0,4.3,30.0,820.0,617.78,459.02
2018,7,13,14,15,752.0,171.0,4.3,29.85,815.0,589.79,438.97
2018,7,13,14,30,814.0,131.0,4.3,29.7,810.0,553.45,411.86
2018,7,13,14,45,837.0,114.0,4.35,29.6,787.0,515.24,381.79
2018,7,13,15,0,860.0,97.0,4.4,29.5,764.0,470.56,345.93
2018,7,13,15,15,849.0,95.0,4.4,29.5,725.0,421.53,305.67
2018,7,13,15,30,838.0,93.0,4.4,29.5,686.0,372.87,264.84
2018,7,13,15,45,824.5,90.5,4.45,28.85,643.0,323.62,223.61
2018,7,13,16,0,811.0,88.0,4.5,28.2,600.0,275.37,182.74
2018,7,13,16,15,794.0,85.5,4.55,27.6,554.0,220.6,137.32
2018,7,13,16,30,777.0,83.0,4.6,27.0,508.0,174.4,100.24
2018,7,13,16,45,753.5,79.5,4.65,26.45,459.5,128.74,67.69
2018,7,13,17,0,730.0,76.0,4.7,25.9,411.0,85.84,44.26
2018,7,13,17,15,698.5,72.0,4.8,25.0,361.5,49.63,36.85
2018,7,13,17,30,667.0,68.0,4.9,24.1,312.0,48.55,36.21
2018,7,13,17,45,623.0,63.0,4.95,23.25,263.5,42.31,31.03
2018,7,13,18,0,579.0,58.0,5.0,22.4,215.0,40.45,29.54
2018,7,13,18,15,515.5,51.5,4.95,21.45,169.5,37.22,26.74
2018,7,13,18,30,452.0,45.0,4.9,20.5,124.0,33.83,23.63
2018,7,13,18,45,355.5,36.5,4.9,19.55,86.5,28.45,18.54
2018,7,13,19,0,259.0,28.0,4.9,18.6,49.0,22.82,11.73
2018,7,13,19,15,146.0,16.5,4.85,18.1,27.0,15.73,0.0
2018,7,13,19,30,33.0,5.0,4.8,17.6,5.0,4.77,0.0
2018,7,13,19,45,16.5,2.5,4.75,17.05,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,16.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,14,4,45,21.5,3.0,3.95,12.7,3.0,0.0,0.0
2018,7,14,5,0,43.0,6.0,4.0,12.8,6.0,21.9,0.0
2018,7,14,5,15,168.5,17.5,4.05,13.25,31.0,105.5,0.0
2018,7,14,5,30,294.0,29.0,4.1,13.7,56.0,199.83,147.97
2018,7,14,5,45,388.5,37.0,4.2,14.15,95.0,271.05,219.03
2018,7,14,6,0,483.0,45.0,4.3,14.6,134.0,350.85,290.04
2018,7,14,6,15,545.0,51.0,4.3,15.15,180.5,416.29,347.01
2018,7,14,6,30,607.0,57.0,4.3,15.7,227.0,486.21,405.33
2018,7,14,6,45,649.5,61.5,4.35,16.3,276.0,541.5,449.86
2018,7,14,7,0,692.0,66.0,4.4,16.9,325.0,602.41,495.58
2018,7,14,7,15,723.0,69.5,4.35,17.65,375.0,654.81,532.53
2018,7,14,7,30,754.0,73.0,4.3,18.4,425.0,707.56,568.56
2018,7,14,7,45,776.5,76.5,4.3,19.1,474.0,753.28,598.71
2018,7,14,8,0,799.0,80.0,4.3,19.8,523.0,798.2,627.71
2018,7,14,8,15,817.5,82.0,4.35,20.45,570.0,829.31,646.52
2018,7,14,8,30,836.0,84.0,4.4,21.1,617.0,866.17,669.25
2018,7,14,8,45,849.5,85.5,4.4,21.8,660.0,896.05,686.42
2018,7,14,9,0,863.0,87.0,4.4,22.5,703.0,923.79,701.95
2018,7,14,9,15,873.5,89.0,4.5,23.05,742.0,946.88,715.16
2018,7,14,9,30,884.0,91.0,4.6,23.6,781.0,967.34,726.77
2018,7,14,9,45,892.0,92.0,4.65,24.2,814.5,981.48,733.59
2018,7,14,10,0,900.0,93.0,4.7,24.8,848.0,992.72,738.56
2018,7,14,10,15,906.0,94.5,4.8,25.25,876.0,999.53,741.53
2018,7,14,10,30,912.0,96.0,4.9,25.7,904.0,1003.26,742.56
2018,7,14,10,45,916.5,96.5,5.0,26.15,925.0,1001.33,739.94
2018,7,14,11,0,921.0,97.0,5.1,26.6,946.0,996.3,735.38
2018,7,14,11,15,885.5,123.0,5.2,26.7,950.0,975.34,721.28
2018,7,14,11,30,850.0,149.0,5.3,26.8,954.0,951.05,705.02
2018,7,14,11,45,890.0,123.5,5.4,26.95,971.5,945.67,701.47
2018,7,14,12,0,930.0,98.0,5.5,27.1,989.0,936.27,695.16
2018,7,14,12,15,788.0,191.5,5.6,26.95,946.5,879.32,657.1
2018,7,14,12,30,646.0,285.0,5.7,26.8,904.0,821.83,615.81
2018,7,14,12,45,639.5,280.5,5.8,26.7,889.0,787.55,592.35
2018,7,14,13,0,633.0,276.0,5.9,26.6,874.0,752.32,567.77
2018,7,14,13,15,745.0,207.0,5.95,26.35,900.0,748.5,568.18
2018,7,14,13,30,857.0,138.0,6.0,26.1,926.0,736.57,562.09
2018,7,14,13,45,872.0,123.0,6.05,25.85,908.0,698.53,534.53
2018,7,14,14,0,887.0,108.0,6.1,25.6,890.0,657.69,504.3
2018,7,14,14,15,756.5,170.0,6.1,25.25,822.0,591.1,452.46
2018,7,14,14,30,626.0,232.0,6.1,24.9,754.0,532.23,406.19
2018,7,14,14,45,748.5,164.5,6.15,24.6,763.0,508.74,387.6
2018,7,14,15,0,871.0,97.0,6.2,24.3,772.0,474.82,359.07
2018,7,14,15,15,867.0,91.5,6.2,24.3,734.0,425.16,316.77
2018,7,14,15,30,863.0,86.0,6.2,24.3,696.0,375.23,273.36
2018,7,14,15,45,849.5,84.0,6.15,23.05,652.5,325.16,230.45
2018,7,14,16,0,836.0,82.0,6.1,21.8,609.0,276.07,187.81
2018,7,14,16,15,819.0,79.5,6.05,21.15,562.0,227.07,145.39
2018,7,14,16,30,802.0,77.0,6.0,20.5,515.0,172.56,100.52
2018,7,14,16,45,779.0,74.5,5.9,19.8,466.5,126.45,66.87
2018,7,14,17,0,756.0,72.0,5.8,19.1,418.0,83.05,42.94
2018,7,14,17,15,725.5,68.0,5.75,18.6,368.0,46.67,35.29
2018,7,14,17,30,695.0,64.0,5.7,18.1,318.0,45.44,34.42
2018,7,14,17,45,652.5,59.5,5.6,17.6,269.0,43.69,33.02
2018,7,14,18,0,610.0,55.0,5.5,17.1,220.0,38.2,28.24
2018,7,14,18,15,547.0,49.0,5.35,16.65,174.0,35.25,25.57
2018,7,14,18,30,484.0,43.0,5.2,16.2,128.0,32.18,22.64
2018,7,14,18,45,385.5,35.0,5.1,15.75,89.0,27.16,17.75
2018,7,14,19,0,287.0,27.0,5.0,15.3,50.0,21.93,11.09
2018,7,14,19,15,162.5,16.0,5.0,15.0,27.5,15.25,0.0
2018,7,14,19,30,38.0,5.0,5.0,14.7,5.0,4.77,0.0
2018,7,14,19,45,19.0,2.5,5.0,14.4,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,13.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,15,4,45,25.5,3.0,3.9,11.4,3.0,0.0,0.0
2018,7,15,5,0,51.0,6.0,4.0,11.5,6.0,24.85,0.0
2018,7,15,5,15,193.0,16.5,4.1,12.0,31.5,96.71,0.0
2018,7,15,5,30,335.0,27.0,4.2,12.5,57.0,216.56,159.79
2018,7,15,5,45,433.0,34.5,4.35,12.95,98.0,290.35,235.48
2018,7,15,6,0,531.0,42.0,4.5,13.4,139.0,373.23,309.79
2018,7,15,6,15,593.5,47.5,4.45,14.0,187.0,436.52,365.44
2018,7,15,6,30,656.0,53.0,4.4,14.6,235.0,508.59,425.62
2018,7,15,6,45,699.0,56.0,4.4,15.15,285.5,567.96,472.94
2018,7,15,7,0,742.0,59.0,4.4,15.7,336.0,629.15,518.65
2018,7,15,7,15,772.5,62.0,4.4,16.3,387.5,682.3,556.53
2018,7,15,7,30,803.0,65.0,4.4,16.9,439.0,729.03,588.46
2018,7,15,7,45,826.0,68.0,4.4,17.5,490.0,775.98,619.78
2018,7,15,8,0,849.0,71.0,4.4,18.1,541.0,822.13,649.79
2018,7,15,8,15,866.5,72.5,4.4,18.7,589.0,860.44,673.57
2018,7,15,8,30,884.0,74.0,4.4,19.3,637.0,897.11,695.85
2018,7,15,8,45,898.0,76.0,4.4,19.95,682.0,929.22,714.49
2018,7,15,9,0,912.0,78.0,4.4,20.6,727.0,959.04,731.35
2018,7,15,9,15,919.0,81.0,4.4,21.2,766.5,980.8,742.84
2018,7,15,9,30,926.0,84.0,4.4,21.8,806.0,999.66,752.33
2018,7,15,9,45,930.5,87.5,4.45,22.4,840.0,1013.63,758.84
2018,7,15,10,0,935.0,91.0,4.5,23.0,874.0,1024.44,763.34
2018,7,15,10,15,942.0,91.5,4.6,23.4,903.0,1031.25,766.46
2018,7,15,10,30,949.0,92.0,4.7,23.8,932.0,1034.87,767.61
2018,7,15,10,45,954.0,92.5,4.8,24.25,954.5,1033.31,765.27
2018,7,15,11,0,959.0,93.0,4.9,24.7,977.0,1028.51,760.9
2018,7,15,11,15,963.0,93.5,5.0,24.9,992.5,1019.5,754.61
2018,7,15,11,30,967.0,94.0,5.1,25.1,1008.0,1007.28,746.28
2018,7,15,11,45,969.5,93.5,5.2,25.25,1016.0,989.55,734.45
2018,7,15,12,0,972.0,93.0,5.3,25.4,1024.0,968.83,720.65
2018,7,15,12,15,972.0,93.5,5.4,25.4,1024.0,943.96,704.45
2018,7,15,12,30,972.0,94.0,5.5,25.4,1024.0,916.4,686.35
2018,7,15,12,45,970.5,94.0,5.6,25.35,1016.5,884.58,665.34
2018,7,15,13,0,969.0,94.0,5.7,25.3,1009.0,850.41,642.55
2018,7,15,13,15,967.0,93.0,5.8,25.05,994.0,812.76,617.6
2018,7,15,13,30,965.0,92.0,5.9,24.8,979.0,773.09,590.94
2018,7,15,13,45,961.0,92.0,5.95,24.55,957.0,731.08,561.6
2018,7,15,14,0,957.0,92.0,6.0,24.3,935.0,687.51,528.87
2018,7,15,14,15,952.0,90.0,6.0,23.95,906.0,640.26,492.72
2018,7,15,14,30,947.0,88.0,6.0,23.6,877.0,591.93,454.81
2018,7,15,14,45,940.0,87.0,6.0,23.25,842.5,542.59,415.05
2018,7,15,15,0,933.0,86.0,6.0,22.9,808.0,492.74,373.79
2018,7,15,15,15,923.0,84.5,6.0,22.9,767.5,440.97,329.54
2018,7,15,15,30,913.0,83.0,6.0,22.9,727.0,389.42,284.51
2018,7,15,15,45,901.0,80.5,5.9,22.1,682.0,336.87,238.78
2018,7,15,16,0,889.0,78.0,5.8,21.3,637.0,285.15,193.31
2018,7,15,16,15,872.5,75.5,5.75,20.7,588.5,233.56,148.53
2018,7,15,16,30,856.0,73.0,5.7,20.1,540.0,183.62,107.24
2018,7,15,16,45,834.0,70.0,5.6,19.55,489.0,134.58,71.5
2018,7,15,17,0,812.0,67.0,5.5,19.0,438.0,80.77,40.01
2018,7,15,17,15,782.0,63.5,5.35,18.45,386.0,43.5,32.54
2018,7,15,17,30,752.0,60.0,5.2,17.9,334.0,42.49,31.86
2018,7,15,17,45,710.0,56.0,5.1,17.35,283.0,40.98,30.68
2018,7,15,18,0,668.0,52.0,5.0,16.8,232.0,39.43,29.38
2018,7,15,18,15,603.5,47.0,4.85,16.3,183.5,36.93,27.1
2018,7,15,18,30,539.0,42.0,4.7,15.8,135.0,31.46,22.04
2018,7,15,18,45,435.0,34.5,4.5,15.3,94.0,26.82,17.48
2018,7,15,19,0,331.0,27.0,4.3,14.8,53.0,22.04,11.0
2018,7,15,19,15,188.5,16.5,4.3,14.45,29.0,15.73,0.0
2018,7,15,19,30,46.0,6.0,4.3,14.1,5.0,0.0,0.0
2018,7,15,19,45,23.0,3.0,4.3,13.8,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,16,4,45,28.0,3.0,3.65,10.75,3.0,0.0,0.0
2018,7,16,5,0,56.0,6.0,3.7,10.9,6.0,26.65,0.0
2018,7,16,5,15,208.0,16.5,3.8,11.4,32.0,102.7,0.0
2018,7,16,5,30,360.0,27.0,3.9,11.9,58.0,227.37,166.23
2018,7,16,5,45,460.0,34.0,4.05,12.4,100.0,303.03,245.61
2018,7,16,6,0,560.0,41.0,4.2,12.9,142.0,382.97,317.84
2018,7,16,6,15,621.5,46.5,4.15,13.55,191.0,451.45,377.55
2018,7,16,6,30,683.0,52.0,4.1,14.2,240.0,524.0,437.85
2018,7,16,6,45,725.0,55.5,4.1,14.8,291.5,584.38,485.57
2018,7,16,7,0,767.0,59.0,4.1,15.4,343.0,646.49,531.58
2018,7,16,7,15,796.0,62.0,4.0,16.15,395.0,699.43,568.34
2018,7,16,7,30,825.0,65.0,3.9,16.9,447.0,745.77,598.94
2018,7,16,7,45,847.0,66.5,3.85,17.6,497.5,790.72,627.95
2018,7,16,8,0,869.0,68.0,3.8,18.3,548.0,834.8,655.61
2018,7,16,8,15,885.0,70.5,3.8,19.1,596.5,873.62,678.91
2018,7,16,8,30,901.0,73.0,3.8,19.9,645.0,910.63,700.56
2018,7,16,8,45,914.0,74.5,3.8,20.65,690.0,941.6,717.84
2018,7,16,9,0,927.0,76.0,3.8,21.4,735.0,970.21,733.35
2018,7,16,9,15,935.5,78.0,3.85,22.15,775.0,992.52,744.79
2018,7,16,9,30,944.0,80.0,3.9,22.9,815.0,1011.96,754.33
2018,7,16,9,45,950.5,81.5,3.95,23.65,849.5,1025.88,760.23
2018,7,16,10,0,957.0,83.0,4.0,24.4,884.0,1036.67,764.17
2018,7,16,10,15,963.0,84.0,4.05,25.0,913.0,1043.21,765.87
2018,7,16,10,30,969.0,85.0,4.1,25.6,942.0,1046.49,765.58
2018,7,16,10,45,973.5,86.0,4.2,26.2,964.5,1044.99,762.64
2018,7,16,11,0,978.0,87.0,4.3,26.8,987.0,1040.16,757.67
2018,7,16,11,15,980.5,87.0,4.4,27.15,1001.5,1029.09,749.5
2018,7,16,11,30,983.0,87.0,4.5,27.5,1016.0,1014.81,739.37
2018,7,16,11,45,984.5,87.5,4.6,27.85,1023.5,996.96,726.93
2018,7,16,12,0,986.0,88.0,4.7,28.2,1031.0,976.07,712.91
2018,7,16,12,15,984.5,89.0,4.8,28.3,1030.5,950.1,696.23
2018,7,16,12,30,983.0,90.0,4.9,28.4,1030.0,921.44,677.7
2018,7,16,12,45,979.0,91.5,5.0,28.5,1021.5,888.66,656.27
2018,7,16,13,0,975.0,93.0,5.1,28.6,1013.0,853.62,633.16
2018,7,16,13,15,972.5,93.0,5.2,28.45,998.0,816.26,608.88
2018,7,16,13,30,970.0,93.0,5.3,28.3,983.0,776.89,582.91
2018,7,16,13,45,966.0,92.0,5.4,28.15,960.5,733.76,553.47
2018,7,16,14,0,962.0,91.0,5.5,28.0,938.0,689.08,520.68
2018,7,16,14,15,956.0,90.0,5.55,27.65,909.0,641.85,485.42
2018,7,16,14,30,950.0,89.0,5.6,27.3,880.0,593.62,448.42
2018,7,16,14,45,943.0,87.5,5.65,26.95,845.0,543.66,409.07
2018,7,16,15,0,936.0,86.0,5.7,26.6,810.0,493.2,368.16
2018,7,16,15,15,926.0,84.5,5.7,26.6,769.5,441.25,324.48
2018,7,16,15,30,916.0,83.0,5.7,26.6,729.0,389.5,280.02
2018,7,16,15,45,904.0,81.0,5.65,25.65,684.0,337.16,235.33
2018,7,16,16,0,892.0,79.0,5.6,24.7,639.0,285.64,190.81
2018,7,16,16,15,876.0,76.0,5.55,23.95,590.5,233.56,146.36
2018,7,16,16,30,860.0,73.0,5.5,23.2,542.0,183.08,105.3
2018,7,16,16,45,838.0,70.5,5.45,22.5,491.0,134.19,70.34
2018,7,16,17,0,816.0,68.0,5.4,21.8,440.0,80.53,39.74
2018,7,16,17,15,786.0,65.0,5.25,21.05,388.0,44.69,33.22
2018,7,16,17,30,756.0,62.0,5.1,20.3,336.0,44.14,32.97
2018,7,16,17,45,713.0,57.5,5.0,19.55,284.0,42.29,31.53
2018,7,16,18,0,670.0,53.0,4.9,18.8,232.0,40.37,29.94
2018,7,16,18,15,605.5,47.5,4.7,18.05,183.5,37.46,27.35
2018,7,16,18,30,541.0,42.0,4.5,17.3,135.0,31.53,21.93
2018,7,16,18,45,435.5,34.0,4.35,16.6,93.5,26.44,17.02
2018,7,16,19,0,330.0,26.0,4.2,15.9,52.0,21.14,10.03
2018,7,16,19,15,187.5,16.0,4.15,15.45,28.5,15.25,0.0
2018,7,16,19,30,45.0,6.0,4.1,15.0,5.0,0.0,0.0
2018,7,16,19,45,22.5,3.0,4.05,14.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,17,4,45,27.5,3.0,2.85,10.9,3.0,0.0,0.0
2018,7,17,5,0,55.0,6.0,3.0,11.1,6.0,5.72,0.0
2018,7,17,5,15,206.5,16.5,3.1,11.7,31.5,101.78,0.0
2018,7,17,5,30,358.0,27.0,3.2,12.3,57.0,225.05,161.88
2018,7,17,5,45,458.0,34.0,3.35,12.85,98.5,301.46,243.11
2018,7,17,6,0,558.0,41.0,3.5,13.4,140.0,381.07,314.71
2018,7,17,6,15,620.0,46.0,3.5,14.05,189.0,449.16,373.91
2018,7,17,6,30,682.0,51.0,3.5,14.7,238.0,521.29,433.69
2018,7,17,6,45,723.5,55.0,3.55,15.4,289.5,581.89,481.24
2018,7,17,7,0,765.0,59.0,3.6,16.1,341.0,644.21,527.04
2018,7,17,7,15,794.5,62.0,3.6,16.85,393.0,697.46,564.06
2018,7,17,7,30,824.0,65.0,3.6,17.6,445.0,744.17,595.07
2018,7,17,7,45,846.0,67.5,3.55,18.4,496.5,790.37,624.53
2018,7,17,8,0,868.0,70.0,3.5,19.2,548.0,835.66,652.55
2018,7,17,8,15,885.0,72.0,3.55,20.0,596.5,874.7,676.06
2018,7,17,8,30,902.0,74.0,3.6,20.8,645.0,912.01,698.01
2018,7,17,8,45,914.5,75.5,3.6,21.65,690.0,942.55,714.56
2018,7,17,9,0,927.0,77.0,3.6,22.5,735.0,970.7,729.33
2018,7,17,9,15,934.0,80.0,3.65,23.2,774.5,992.74,740.64
2018,7,17,9,30,941.0,83.0,3.7,23.9,814.0,1011.83,750.02
2018,7,17,9,45,944.5,86.5,3.75,24.65,848.0,1025.01,755.39
2018,7,17,10,0,948.0,90.0,3.8,25.4,882.0,1034.96,758.75
2018,7,17,10,15,954.5,90.5,3.85,25.95,911.0,1041.33,760.49
2018,7,17,10,30,961.0,91.0,3.9,26.5,940.0,1044.48,760.28
2018,7,17,10,45,966.0,92.0,3.9,27.1,963.0,1043.41,756.99
2018,7,17,11,0,971.0,93.0,3.9,27.7,986.0,1039.04,751.72
2018,7,17,11,15,974.5,93.5,3.95,28.1,1001.5,1029.41,744.15
2018,7,17,11,30,978.0,94.0,4.0,28.5,1017.0,1016.55,734.64
2018,7,17,11,45,979.5,94.0,4.05,28.9,1024.5,998.18,721.68
2018,7,17,12,0,981.0,94.0,4.1,29.3,1032.0,976.8,706.86
2018,7,17,12,15,979.0,95.0,4.15,29.45,1031.0,950.4,689.52
2018,7,17,12,30,977.0,96.0,4.2,29.6,1030.0,921.36,670.45
2018,7,17,12,45,973.0,98.0,4.25,29.75,1021.5,889.12,649.2
2018,7,17,13,0,969.0,100.0,4.3,29.9,1013.0,854.61,626.38
2018,7,17,13,15,966.0,99.5,4.4,30.0,997.5,816.53,601.32
2018,7,17,13,30,963.0,99.0,4.5,30.1,982.0,776.5,574.72
2018,7,17,13,45,959.0,98.5,4.55,30.15,960.0,734.0,545.37
2018,7,17,14,0,955.0,98.0,4.6,30.2,938.0,689.94,513.11
2018,7,17,14,15,949.5,96.0,4.65,30.05,908.5,642.36,478.06
2018,7,17,14,30,944.0,94.0,4.7,29.9,879.0,593.75,441.3
2018,7,17,14,45,937.0,93.0,4.75,29.75,844.5,544.4,402.92
2018,7,17,15,0,930.0,92.0,4.8,29.6,810.0,494.55,363.04
2018,7,17,15,15,920.0,90.0,4.8,29.6,769.5,442.39,320.11
2018,7,17,15,30,910.0,88.0,4.8,29.6,729.0,390.43,276.37
2018,7,17,15,45,897.0,86.0,4.85,28.9,684.0,338.01,232.35
2018,7,17,16,0,884.0,84.0,4.9,28.2,639.0,286.49,188.58
2018,7,17,16,15,867.0,81.5,4.9,27.5,590.0,234.91,145.39
2018,7,17,16,30,850.0,79.0,4.9,26.8,541.0,185.02,105.62
2018,7,17,16,45,827.0,75.5,4.9,26.1,489.5,128.45,65.3
2018,7,17,17,0,804.0,72.0,4.9,25.4,438.0,81.81,40.99
2018,7,17,17,15,772.0,68.5,4.85,24.3,385.5,47.38,35.06
2018,7,17,17,30,740.0,65.0,4.8,23.2,333.0,46.56,34.65
2018,7,17,17,45,695.0,60.5,4.7,22.05,281.0,44.83,33.4
2018,7,17,18,0,650.0,56.0,4.6,20.9,229.0,43.06,32.01
2018,7,17,18,15,581.5,50.5,4.5,19.85,180.5,36.76,26.51
2018,7,17,18,30,513.0,45.0,4.4,18.8,132.0,34.21,24.1
2018,7,17,18,45,403.0,36.5,4.3,17.75,91.0,28.81,18.91
2018,7,17,19,0,293.0,28.0,4.2,16.7,50.0,23.21,11.21
2018,7,17,19,15,162.0,16.5,4.2,16.1,27.0,15.73,0.0
2018,7,17,19,30,31.0,5.0,4.2,15.5,4.0,0.0,0.0
2018,7,17,19,45,15.5,2.5,4.2,14.9,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,7,18,4,45,19.5,2.5,2.85,11.3,2.5,0.0,0.0
2018,7,18,5,0,39.0,5.0,3.0,11.5,5.0,4.77,0.0
2018,7,18,5,15,170.5,16.5,3.05,12.05,29.0,86.53,0.0
2018,7,18,5,30,302.0,28.0,3.1,12.6,53.0,198.6,140.14
2018,7,18,5,45,406.0,36.0,3.15,13.15,93.5,276.83,222.57
2018,7,18,6,0,510.0,44.0,3.2,13.7,134.0,362.24,298.39
2018,7,18,6,15,575.0,50.0,3.2,14.45,182.0,430.45,357.38
2018,7,18,6,30,640.0,56.0,3.2,15.2,230.0,499.51,414.6
2018,7,18,6,45,683.0,60.5,3.2,16.0,281.0,560.22,462.44
2018,7,18,7,0,726.0,65.0,3.2,16.8,332.0,622.76,508.11
2018,7,18,7,15,756.5,69.0,3.2,17.45,383.5,676.67,545.84
2018,7,18,7,30,787.0,73.0,3.2,18.1,435.0,730.83,582.58
2018,7,18,7,45,809.5,76.0,3.15,18.8,485.5,777.05,612.13
2018,7,18,8,0,832.0,79.0,3.1,19.5,536.0,815.19,635.18
2018,7,18,8,15,850.0,81.5,3.15,20.25,584.0,854.64,659.2
2018,7,18,8,30,868.0,84.0,3.2,21.0,632.0,892.48,681.69
2018,7,18,8,45,881.5,85.5,3.2,21.8,676.5,923.11,698.44
2018,7,18,9,0,895.0,87.0,3.2,22.6,721.0,951.5,713.53
2018,7,18,9,15,903.0,90.0,3.3,23.3,760.5,973.87,725.48
2018,7,18,9,30,911.0,93.0,3.4,24.0,800.0,993.43,735.59
2018,7,18,9,45,916.0,96.5,3.5,24.65,834.0,1007.66,742.37
2018,7,18,10,0,921.0,100.0,3.6,25.3,868.0,1018.79,747.21
2018,7,18,10,15,923.5,103.0,3.65,25.85,895.5,1023.73,748.06
2018,7,18,10,30,926.0,106.0,3.7,26.4,923.0,1025.46,746.98
2018,7,18,10,45,923.5,111.5,3.8,26.9,943.0,1021.67,742.95
2018,7,18,11,0,921.0,117.0,3.9,27.4,963.0,1014.64,736.96
2018,7,18,11,15,889.5,140.5,3.95,27.65,968.0,994.39,722.88
2018,7,18,11,30,858.0,164.0,4.0,27.9,973.0,978.76,712.0
2018,7,18,11,45,745.0,240.5,4.1,28.2,947.0,933.7,681.86
2018,7,18,12,0,632.0,317.0,4.2,28.5,921.0,882.3,644.45
2018,7,18,12,15,691.0,277.0,4.3,28.5,937.0,875.79,642.34
2018,7,18,12,30,750.0,237.0,4.4,28.5,953.0,864.63,636.67
2018,7,18,12,45,695.5,271.5,4.55,28.55,931.5,823.76,607.51
2018,7,18,13,0,641.0,306.0,4.7,28.6,910.0,783.43,578.85
2018,7,18,13,15,660.0,286.0,4.8,28.45,899.0,752.39,558.57
2018,7,18,13,30,679.0,266.0,4.9,28.3,888.0,718.98,536.07
2018,7,18,13,45,722.0,234.0,5.0,28.2,881.0,688.96,515.73
2018,7,18,14,0,765.0,202.0,5.1,28.1,874.0,654.68,491.59
2018,7,18,14,15,682.5,236.5,5.15,27.75,821.5,598.67,449.62
2018,7,18,14,30,600.0,271.0,5.2,27.4,769.0,548.63,411.59
2018,7,18,14,45,618.0,247.0,5.25,27.1,741.5,506.05,379.28
2018,7,18,15,0,636.0,223.0,5.3,26.8,714.0,461.44,344.35
2018,7,18,15,15,749.0,162.5,5.3,26.8,711.0,422.81,311.43
2018,7,18,15,30,862.0,102.0,5.3,26.8,708.0,383.96,275.9
2018,7,18,15,45,858.0,96.0,5.5,25.9,666.5,333.28,232.88
2018,7,18,16,0,854.0,90.0,5.7,25.0,625.0,282.68,189.29
2018,7,18,16,15,837.0,87.0,5.8,24.3,577.0,225.15,140.94
2018,7,18,16,30,820.0,84.0,5.9,23.6,529.0,176.21,101.4
2018,7,18,16,45,796.5,81.0,5.95,22.95,478.5,128.65,67.79
2018,7,18,17,0,773.0,78.0,6.0,22.3,428.0,83.89,44.6
2018,7,18,17,15,741.0,74.0,6.0,21.4,376.5,51.66,39.2
2018,7,18,17,30,709.0,70.0,6.0,20.5,325.0,50.65,38.61
2018,7,18,17,45,662.5,64.5,5.95,19.55,273.5,43.86,32.9
2018,7,18,18,0,616.0,59.0,5.9,18.6,222.0,41.66,31.09
2018,7,18,18,15,546.0,52.5,5.75,17.8,174.0,38.46,28.23
2018,7,18,18,30,476.0,46.0,5.6,17.0,126.0,35.14,25.08
2018,7,18,18,45,366.5,37.0,5.4,16.2,86.5,29.34,19.46
2018,7,18,19,0,257.0,28.0,5.2,15.4,47.0,23.29,10.99
2018,7,18,19,15,137.0,15.0,5.05,14.95,24.5,14.3,0.0
2018,7,18,19,30,17.0,2.0,4.9,14.5,2.0,0.0,0.0
2018,7,18,19,45,8.5,1.0,4.75,14.05,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,7,19,4,45,15.0,2.0,3.85,10.85,2.0,0.0,0.0
2018,7,19,5,0,30.0,4.0,4.1,11.0,4.0,0.0,0.0
2018,7,19,5,15,142.0,16.5,4.35,11.55,26.5,74.49,0.0
2018,7,19,5,30,254.0,29.0,4.6,12.1,49.0,175.76,121.78
2018,7,19,5,45,354.5,39.0,4.8,12.65,88.5,253.35,204.37
2018,7,19,6,0,455.0,49.0,5.0,13.2,128.0,337.06,279.67
2018,7,19,6,15,519.5,56.5,4.95,13.85,175.0,404.75,339.26
2018,7,19,6,30,584.0,64.0,4.9,14.5,222.0,477.02,400.26
2018,7,19,6,45,626.5,71.0,4.85,15.15,272.0,537.87,449.51
2018,7,19,7,0,669.0,78.0,4.8,15.8,322.0,600.73,497.93
2018,7,19,7,15,700.0,84.0,4.65,16.55,373.5,655.22,536.64
2018,7,19,7,30,731.0,90.0,4.5,17.3,425.0,710.13,574.24
2018,7,19,7,45,752.5,95.5,4.35,18.0,474.5,752.8,601.54
2018,7,19,8,0,774.0,101.0,4.2,18.7,524.0,798.59,630.61
2018,7,19,8,15,792.0,105.0,4.1,19.55,572.0,838.39,654.56
2018,7,19,8,30,810.0,109.0,4.0,20.4,620.0,876.59,676.87
2018,7,19,8,45,824.0,112.5,3.85,21.25,664.0,908.69,694.17
2018,7,19,9,0,838.0,116.0,3.7,22.1,708.0,938.58,709.63
2018,7,19,9,15,857.5,114.5,3.65,22.95,750.0,957.31,717.86
2018,7,19,9,30,877.0,113.0,3.6,23.8,792.0,982.15,730.24
2018,7,19,9,45,890.5,112.0,3.5,24.65,828.0,999.17,736.91
2018,7,19,10,0,904.0,111.0,3.4,25.5,864.0,1013.4,741.75
2018,7,19,10,15,910.5,112.5,3.4,26.25,893.0,1020.48,743.02
2018,7,19,10,30,917.0,114.0,3.4,27.0,922.0,1024.42,742.42
2018,7,19,10,45,927.0,111.5,3.4,27.75,945.5,1024.48,739.46
2018,7,19,11,0,937.0,109.0,3.4,28.5,969.0,1021.38,734.63
2018,7,19,11,15,940.0,110.0,3.45,29.1,984.0,1011.91,726.69
2018,7,19,11,30,943.0,111.0,3.5,29.7,999.0,999.31,716.91
2018,7,19,11,45,945.0,111.0,3.6,30.3,1007.0,981.74,704.39
2018,7,19,12,0,947.0,111.0,3.7,30.9,1015.0,961.25,690.08
2018,7,19,12,15,946.5,112.0,3.85,31.25,1015.0,936.7,674.14
2018,7,19,12,30,946.0,113.0,4.0,31.6,1015.0,909.52,656.44
2018,7,19,12,45,930.5,121.5,4.15,31.9,1003.0,874.39,633.53
2018,7,19,13,0,915.0,130.0,4.3,32.2,991.0,837.63,609.4
2018,7,19,13,15,922.5,122.5,4.5,32.15,978.5,802.82,587.38
2018,7,19,13,30,930.0,115.0,4.7,32.1,966.0,765.5,563.45
2018,7,19,13,45,909.0,123.0,4.9,32.0,938.5,719.96,532.25
2018,7,19,14,0,888.0,131.0,5.1,31.9,911.0,674.14,499.48
2018,7,19,14,15,866.5,137.0,5.25,31.35,877.5,626.36,465.18
2018,7,19,14,30,845.0,143.0,5.4,30.8,844.0,576.02,428.08
2018,7,19,14,45,853.5,131.5,5.55,30.3,814.0,528.96,392.3
2018,7,19,15,0,862.0,120.0,5.7,29.8,784.0,485.09,357.42
2018,7,19,15,15,854.0,116.0,5.7,29.8,745.0,429.76,312.19
2018,7,19,15,30,846.0,112.0,5.7,29.8,706.0,379.41,269.71
2018,7,19,15,45,828.5,110.0,5.8,28.1,660.5,328.27,227.83
2018,7,19,16,0,811.0,108.0,5.9,26.4,615.0,278.65,186.47
2018,7,19,16,15,790.5,104.5,5.8,25.4,566.5,228.94,145.0
2018,7,19,16,30,770.0,101.0,5.7,24.4,518.0,181.44,107.33
2018,7,19,16,45,746.5,96.0,5.6,23.35,468.0,134.83,74.81
2018,7,19,17,0,723.0,91.0,5.5,22.3,418.0,85.12,47.37
2018,7,19,17,15,692.0,85.0,5.3,21.5,367.0,54.56,41.69
2018,7,19,17,30,661.0,79.0,5.1,20.7,316.0,52.65,40.32
2018,7,19,17,45,619.0,71.5,4.95,19.85,266.0,49.34,37.65
2018,7,19,18,0,577.0,64.0,4.8,19.0,216.0,45.78,34.65
2018,7,19,18,15,513.5,56.0,4.6,18.35,169.5,41.51,30.84
2018,7,19,18,30,450.0,48.0,4.4,17.7,123.0,37.03,26.64
2018,7,19,18,45,353.0,37.5,4.25,17.05,84.5,29.91,19.84
2018,7,19,19,0,256.0,27.0,4.1,16.4,46.0,22.39,9.88
2018,7,19,19,15,137.0,14.5,4.05,16.05,24.0,13.82,0.0
2018,7,19,19,30,18.0,2.0,4.0,15.7,2.0,0.0,0.0
2018,7,19,19,45,9.0,1.0,3.95,15.35,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,7,20,4,45,7.0,1.5,2.55,11.0,1.5,0.0,0.0
2018,7,20,5,0,14.0,3.0,2.7,11.2,3.0,0.0,0.0
2018,7,20,5,15,78.0,17.0,2.85,11.85,22.5,48.36,0.0
2018,7,20,5,30,142.0,31.0,3.0,12.5,42.0,127.55,84.93
2018,7,20,5,45,217.5,47.5,3.15,13.1,78.0,194.36,154.97
2018,7,20,6,0,293.0,64.0,3.3,13.7,114.0,264.27,217.26
2018,7,20,6,15,353.5,77.5,3.3,14.35,158.0,328.06,272.72
2018,7,20,6,30,414.0,91.0,3.3,15.0,202.0,396.75,330.28
2018,7,20,6,45,458.0,102.5,3.3,15.7,249.5,456.06,378.07
2018,7,20,7,0,502.0,114.0,3.3,16.4,297.0,517.96,426.14
2018,7,20,7,15,540.0,122.5,3.25,17.1,346.0,573.81,467.73
2018,7,20,7,30,578.0,131.0,3.2,17.8,395.0,636.44,512.91
2018,7,20,7,45,607.0,137.5,3.15,18.5,443.0,685.73,546.59
2018,7,20,8,0,636.0,144.0,3.1,19.2,491.0,734.79,578.74
2018,7,20,8,15,661.0,148.5,3.1,20.05,537.5,777.58,605.49
2018,7,20,8,30,686.0,153.0,3.1,20.9,584.0,819.38,631.01
2018,7,20,8,45,706.5,155.5,3.15,21.75,627.5,853.5,651.0
2018,7,20,9,0,727.0,158.0,3.2,22.6,671.0,885.94,669.62
2018,7,20,9,15,755.5,153.5,3.2,23.4,713.0,916.15,686.32
2018,7,20,9,30,784.0,149.0,3.2,24.2,755.0,939.76,698.41
2018,7,20,9,45,813.0,139.5,3.25,25.0,792.5,961.53,709.6
2018,7,20,10,0,842.0,130.0,3.3,25.8,830.0,972.27,713.51
2018,7,20,10,15,849.0,131.0,3.4,26.45,857.5,978.94,715.69
2018,7,20,10,30,856.0,132.0,3.5,27.1,885.0,982.7,716.09
2018,7,20,10,45,861.5,132.5,3.6,27.75,906.0,981.51,713.37
2018,7,20,11,0,867.0,133.0,3.7,28.4,927.0,977.35,708.86
2018,7,20,11,15,870.0,133.5,3.8,28.8,941.0,967.82,701.68
2018,7,20,11,30,873.0,134.0,3.9,29.2,955.0,955.39,692.72
2018,7,20,11,45,875.0,133.0,4.05,29.6,961.5,937.8,680.72
2018,7,20,12,0,877.0,132.0,4.2,30.0,968.0,917.53,667.0
2018,7,20,12,15,880.5,129.0,4.3,30.15,968.0,894.16,651.65
2018,7,20,12,30,884.0,126.0,4.4,30.3,968.0,868.28,634.61
2018,7,20,12,45,887.5,122.0,4.55,30.45,961.5,839.06,615.48
2018,7,20,13,0,891.0,118.0,4.7,30.6,955.0,807.49,594.8
2018,7,20,13,15,887.5,117.0,4.8,30.55,939.5,771.06,570.98
2018,7,20,13,30,884.0,116.0,4.9,30.5,924.0,732.9,545.73
2018,7,20,13,45,879.0,115.0,5.0,30.45,902.0,692.17,516.83
2018,7,20,14,0,874.0,114.0,5.1,30.4,880.0,650.13,486.05
2018,7,20,14,15,867.0,112.5,5.15,30.1,851.5,605.38,452.87
2018,7,20,14,30,860.0,111.0,5.2,29.8,823.0,559.85,418.23
2018,7,20,14,45,836.0,116.5,5.3,29.45,785.0,511.14,380.41
2018,7,20,15,0,812.0,122.0,5.4,29.1,747.0,458.72,338.99
2018,7,20,15,15,797.5,120.0,5.4,29.1,707.0,409.7,298.5
2018,7,20,15,30,783.0,118.0,5.4,29.1,667.0,361.52,257.9
2018,7,20,15,45,786.0,107.5,5.45,28.05,628.0,312.6,216.78
2018,7,20,16,0,789.0,97.0,5.5,27.0,589.0,263.23,174.65
2018,7,20,16,15,768.5,94.0,5.45,26.3,542.0,215.05,134.37
2018,7,20,16,30,748.0,91.0,5.4,25.6,495.0,169.05,97.94
2018,7,20,16,45,722.0,87.0,5.35,24.85,446.0,124.12,66.93
2018,7,20,17,0,696.0,83.0,5.3,24.1,397.0,76.99,41.63
2018,7,20,17,15,661.0,78.0,5.25,23.2,347.0,49.43,36.99
2018,7,20,17,30,626.0,73.0,5.2,22.3,297.0,48.05,36.07
2018,7,20,17,45,577.5,68.0,5.15,21.45,249.0,46.51,34.94
2018,7,20,18,0,529.0,63.0,5.1,20.6,201.0,44.91,33.66
2018,7,20,18,15,461.5,55.0,5.0,19.8,156.5,40.63,29.87
2018,7,20,18,30,394.0,47.0,4.9,19.0,112.0,36.13,25.68
2018,7,20,18,45,298.0,36.5,4.8,18.25,76.0,29.0,18.9
2018,7,20,19,0,202.0,26.0,4.7,17.5,40.0,20.53,8.08
2018,7,20,19,15,107.5,14.0,4.65,17.1,21.0,13.34,0.0
2018,7,20,19,30,13.0,2.0,4.6,16.7,2.0,0.0,0.0
2018,7,20,19,45,6.5,1.0,4.55,16.3,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,2.85,13.25,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,2.9,13.3,2.0,0.0,0.0
2018,7,21,5,15,98.0,15.0,3.0,13.75,22.0,54.56,0.0
2018,7,21,5,30,185.0,28.0,3.1,14.2,42.0,141.8,91.7
2018,7,21,5,45,277.5,39.5,3.2,14.7,78.0,212.93,168.91
2018,7,21,6,0,370.0,51.0,3.3,15.2,114.0,291.08,238.26
2018,7,21,6,15,436.5,59.5,3.3,15.8,158.0,357.49,295.91
2018,7,21,6,30,503.0,68.0,3.3,16.4,202.0,428.72,355.37
2018,7,21,6,45,551.0,74.5,3.25,17.05,250.0,489.42,403.99
2018,7,21,7,0,599.0,81.0,3.2,17.7,298.0,552.65,452.64
2018,7,21,7,15,633.0,86.5,3.25,18.4,346.5,606.2,491.36
2018,7,21,7,30,667.0,92.0,3.3,19.1,395.0,660.53,529.26
2018,7,21,7,45,693.0,96.5,3.35,19.8,443.5,707.46,560.66
2018,7,21,8,0,719.0,101.0,3.4,20.5,492.0,750.21,588.35
2018,7,21,8,15,739.0,104.5,3.45,21.2,538.0,789.75,613.22
2018,7,21,8,30,759.0,108.0,3.5,21.9,584.0,827.95,636.75
2018,7,21,8,45,774.5,110.5,3.55,22.6,626.5,859.25,655.14
2018,7,21,9,0,790.0,113.0,3.6,23.3,669.0,888.58,672.02
2018,7,21,9,15,796.0,118.5,3.7,23.85,706.0,910.08,684.12
2018,7,21,9,30,802.0,124.0,3.8,24.4,743.0,928.93,694.47
2018,7,21,9,45,743.0,160.0,3.9,25.0,753.5,914.8,682.44
2018,7,21,10,0,684.0,196.0,4.0,25.6,764.0,902.04,671.74
2018,7,21,10,15,554.5,274.0,4.1,26.05,744.5,850.45,632.63
2018,7,21,10,30,425.0,352.0,4.2,26.5,725.0,798.89,591.76
2018,7,21,10,45,621.5,250.5,4.3,26.95,811.5,882.05,653.7
2018,7,21,11,0,818.0,149.0,4.4,27.4,898.0,953.34,700.53
2018,7,21,11,15,829.0,146.0,4.5,27.65,915.0,940.32,690.67
2018,7,21,11,30,840.0,143.0,4.6,27.9,932.0,932.47,684.95
2018,7,21,11,45,833.5,148.0,4.7,28.2,936.0,913.15,671.7
2018,7,21,12,0,827.0,153.0,4.8,28.5,940.0,891.42,656.9
2018,7,21,12,15,842.5,143.0,4.9,28.6,945.0,873.13,644.97
2018,7,21,12,30,858.0,133.0,5.0,28.7,950.0,851.94,631.02
2018,7,21,12,45,865.0,127.5,5.1,28.8,945.5,824.91,613.04
2018,7,21,13,0,872.0,122.0,5.2,28.9,941.0,795.4,593.28
2018,7,21,13,15,869.5,121.0,5.25,28.8,926.5,760.31,569.75
2018,7,21,13,30,867.0,120.0,5.3,28.7,912.0,723.46,544.81
2018,7,21,13,45,863.5,118.0,5.4,28.6,890.5,683.48,515.86
2018,7,21,14,0,860.0,116.0,5.5,28.5,869.0,642.11,485.2
2018,7,21,14,15,854.0,114.0,5.5,28.25,841.5,598.07,451.84
2018,7,21,14,30,848.0,112.0,5.5,28.0,814.0,553.2,417.05
2018,7,21,14,45,840.0,110.0,5.55,27.75,780.5,506.7,380.23
2018,7,21,15,0,832.0,108.0,5.6,27.5,747.0,459.92,342.19
2018,7,21,15,15,820.5,105.5,5.6,27.5,708.0,411.26,301.46
2018,7,21,15,30,809.0,103.0,5.6,27.5,669.0,357.0,255.76
2018,7,21,15,45,795.5,100.0,5.65,26.65,626.5,308.08,214.29
2018,7,21,16,0,782.0,97.0,5.7,25.8,584.0,260.27,173.36
2018,7,21,16,15,765.0,93.0,5.7,25.2,538.0,212.29,132.9
2018,7,21,16,30,748.0,89.0,5.7,24.6,492.0,166.14,96.08
2018,7,21,16,45,724.0,85.0,5.7,23.95,443.5,121.37,65.16
2018,7,21,17,0,700.0,81.0,5.7,23.3,395.0,79.44,44.35
2018,7,21,17,15,666.5,76.5,5.55,22.5,346.0,48.45,36.27
2018,7,21,17,30,633.0,72.0,5.4,21.7,297.0,47.4,35.61
2018,7,21,17,45,586.5,66.5,5.3,20.9,249.0,45.44,34.09
2018,7,21,18,0,540.0,61.0,5.2,20.1,201.0,43.37,32.38
2018,7,21,18,15,472.0,53.5,5.05,19.35,156.5,39.44,28.88
2018,7,21,18,30,404.0,46.0,4.9,18.6,112.0,35.34,25.02
2018,7,21,18,45,305.5,35.5,4.7,17.9,75.5,28.16,18.18
2018,7,21,19,0,207.0,25.0,4.5,17.2,39.0,20.57,7.58
2018,7,21,19,15,110.0,13.5,4.45,16.75,20.5,12.87,0.0
2018,7,21,19,30,13.0,2.0,4.4,16.3,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,4.35,15.9,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,3.0,13.2,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,3.0,13.3,2.0,0.0,0.0
2018,7,22,5,15,123.0,14.0,3.1,13.75,22.5,63.69,0.0
2018,7,22,5,30,231.0,26.0,3.2,14.2,43.0,158.77,99.73
2018,7,22,5,45,331.5,35.5,3.25,14.65,80.0,236.53,187.52
2018,7,22,6,0,432.0,45.0,3.3,15.1,117.0,317.95,260.16
2018,7,22,6,15,498.5,52.0,3.3,15.65,162.5,384.75,318.4
2018,7,22,6,30,565.0,59.0,3.3,16.2,208.0,456.47,378.33
2018,7,22,6,45,611.0,64.0,3.25,16.75,256.5,516.18,426.23
2018,7,22,7,0,657.0,69.0,3.2,17.3,305.0,578.27,473.37
2018,7,22,7,15,690.0,73.0,3.3,17.95,355.0,628.08,508.96
2018,7,22,7,30,723.0,77.0,3.4,18.6,405.0,681.95,546.62
2018,7,22,7,45,747.5,80.0,3.45,19.25,453.5,727.83,577.19
2018,7,22,8,0,772.0,83.0,3.5,19.9,502.0,773.07,606.67
2018,7,22,8,15,790.5,86.5,3.55,20.55,549.0,812.75,631.6
2018,7,22,8,30,809.0,90.0,3.6,21.2,596.0,850.93,655.1
2018,7,22,8,45,823.5,92.0,3.65,21.8,639.5,874.24,668.06
2018,7,22,9,0,838.0,94.0,3.7,22.4,683.0,903.07,684.89
2018,7,22,9,15,848.5,96.0,3.75,22.95,721.5,925.82,697.53
2018,7,22,9,30,859.0,98.0,3.8,23.5,760.0,946.02,708.45
2018,7,22,9,45,866.5,100.0,3.85,24.0,793.5,960.58,715.75
2018,7,22,10,0,874.0,102.0,3.9,24.5,827.0,972.27,721.23
2018,7,22,10,15,879.5,104.5,4.0,24.85,855.0,979.56,724.61
2018,7,22,10,30,885.0,107.0,4.1,25.2,883.0,983.79,726.09
