Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,20,5,45,48.0,5.5,2.15,10.7,6.0,0.0,0.0
2018,9,20,6,0,96.0,11.0,2.2,11.0,12.0,52.26,0.0
2018,9,20,6,15,256.5,23.0,2.4,11.9,47.0,170.41,74.75
2018,9,20,6,30,417.0,35.0,2.6,12.8,82.0,288.61,228.7
2018,9,20,6,45,512.5,42.5,2.8,13.75,130.5,367.86,301.36
2018,9,20,7,0,608.0,50.0,3.0,14.7,179.0,453.53,374.73
2018,9,20,7,15,666.0,55.5,3.0,15.5,232.0,514.19,424.99
2018,9,20,7,30,724.0,61.0,3.0,16.3,285.0,582.05,478.16
2018,9,20,7,45,762.0,65.5,2.95,17.1,338.0,636.13,517.01
2018,9,20,8,0,800.0,70.0,2.9,17.9,391.0,690.06,554.03
2018,9,20,8,15,827.0,72.5,2.8,18.7,441.5,732.61,581.14
2018,9,20,8,30,854.0,75.0,2.7,19.5,492.0,773.68,606.37
2018,9,20,8,45,873.5,78.0,2.6,20.3,539.0,801.23,621.31
2018,9,20,9,0,893.0,81.0,2.5,21.1,586.0,832.78,638.8
2018,9,20,9,15,908.5,83.0,2.45,21.85,628.0,857.26,651.53
2018,9,20,9,30,924.0,85.0,2.4,22.6,670.0,878.85,662.2
2018,9,20,9,45,935.5,85.5,2.3,23.35,705.5,892.27,666.88
2018,9,20,10,0,947.0,86.0,2.2,24.1,741.0,902.44,669.45
2018,9,20,10,15,954.5,87.0,2.1,24.8,769.0,906.4,668.1
2018,9,20,10,30,962.0,88.0,2.0,25.5,797.0,906.88,664.64
2018,9,20,10,45,967.0,89.0,1.95,26.2,818.0,901.75,658.18
2018,9,20,11,0,972.0,90.0,1.9,26.9,839.0,893.1,649.67
2018,9,20,11,15,975.0,90.0,1.85,27.5,851.5,878.31,637.63
2018,9,20,11,30,978.0,90.0,1.8,28.1,864.0,860.14,623.62
2018,9,20,11,45,979.0,90.5,1.75,28.75,868.5,837.62,606.84
2018,9,20,12,0,980.0,91.0,1.7,29.4,873.0,811.93,588.17
2018,9,20,12,15,980.0,90.5,1.7,29.7,869.5,781.5,567.77
2018,9,20,12,30,980.0,90.0,1.7,30.0,866.0,748.21,545.12
2018,9,20,12,45,977.5,89.5,1.75,30.3,854.0,710.6,518.35
2018,9,20,13,0,975.0,89.0,1.8,30.6,842.0,670.59,489.34
2018,9,20,13,15,970.5,88.0,1.8,30.7,821.5,626.77,457.09
2018,9,20,13,30,966.0,87.0,1.8,30.8,801.0,581.09,422.7
2018,9,20,13,45,959.5,85.5,1.85,30.9,773.5,532.33,385.38
2018,9,20,14,0,953.0,84.0,1.9,31.0,746.0,482.3,345.98
2018,9,20,14,15,943.5,82.5,1.95,30.9,711.0,430.07,304.06
2018,9,20,14,30,934.0,81.0,2.0,30.8,676.0,377.27,260.54
2018,9,20,14,45,920.5,79.5,2.05,30.75,635.0,323.03,215.12
2018,9,20,15,0,907.0,78.0,2.1,30.7,594.0,269.09,169.76
2018,9,20,15,15,889.0,75.0,2.1,30.7,547.5,213.71,124.64
2018,9,20,15,30,871.0,72.0,2.1,30.7,501.0,159.58,84.06
2018,9,20,15,45,846.0,69.0,2.15,30.15,450.5,99.72,46.89
2018,9,20,16,0,821.0,66.0,2.2,29.6,400.0,49.05,35.62
2018,9,20,16,15,785.0,62.5,1.95,28.55,347.0,44.71,32.28
2018,9,20,16,30,749.0,59.0,1.7,27.5,294.0,43.71,31.65
2018,9,20,16,45,694.0,53.5,1.45,26.4,240.5,40.94,29.45
2018,9,20,17,0,639.0,48.0,1.2,25.3,187.0,38.12,27.05
2018,9,20,17,15,547.0,41.5,1.25,24.0,137.5,31.33,21.07
2018,9,20,17,30,455.0,35.0,1.3,22.7,88.0,27.8,17.52
2018,9,20,17,45,294.5,24.5,1.35,21.45,52.0,20.29,6.32
2018,9,20,18,0,134.0,14.0,1.4,20.2,16.0,13.34,0.0
2018,9,20,18,15,67.0,7.0,1.5,19.65,8.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,18.55,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,16.6,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,21,5,45,50.5,5.0,1.25,11.5,5.5,0.0,0.0
2018,9,21,6,0,101.0,10.0,1.2,11.7,11.0,53.25,0.0
2018,9,21,6,15,265.0,21.0,1.4,12.75,45.0,170.95,60.58
2018,9,21,6,30,429.0,32.0,1.6,13.8,79.0,290.54,227.41
2018,9,21,6,45,523.5,39.5,1.8,14.85,127.5,368.89,299.01
2018,9,21,7,0,618.0,47.0,2.0,15.9,176.0,449.25,367.39
2018,9,21,7,15,674.0,52.5,1.95,16.7,229.0,513.84,419.62
2018,9,21,7,30,730.0,58.0,1.9,17.5,282.0,580.32,470.45
2018,9,21,7,45,767.0,62.0,1.9,18.3,334.5,633.04,507.54
2018,9,21,8,0,804.0,66.0,1.9,19.1,387.0,685.57,542.88
2018,9,21,8,15,829.5,69.0,1.9,20.0,436.5,727.55,569.19
2018,9,21,8,30,855.0,72.0,1.9,20.9,486.0,761.74,589.31
2018,9,21,8,45,872.5,75.0,1.9,21.8,532.0,793.94,607.63
2018,9,21,9,0,890.0,78.0,1.9,22.7,578.0,823.76,623.99
2018,9,21,9,15,903.5,79.5,1.9,23.65,618.5,845.88,634.78
2018,9,21,9,30,917.0,81.0,1.9,24.6,659.0,865.11,643.6
2018,9,21,9,45,926.5,83.0,1.95,25.5,694.0,878.47,649.16
2018,9,21,10,0,936.0,85.0,2.0,26.4,729.0,888.53,652.66
2018,9,21,10,15,943.0,86.5,2.05,27.1,757.0,892.55,652.83
2018,9,21,10,30,950.0,88.0,2.1,27.8,785.0,893.11,650.93
2018,9,21,10,45,954.0,89.0,2.15,28.5,805.0,887.17,644.96
2018,9,21,11,0,958.0,90.0,2.2,29.2,825.0,877.77,636.94
2018,9,21,11,15,960.5,90.5,2.3,29.5,837.0,863.23,627.14
2018,9,21,11,30,963.0,91.0,2.4,29.8,849.0,845.35,615.23
2018,9,21,11,45,962.0,91.5,2.55,30.15,852.0,821.56,599.66
2018,9,21,12,0,961.0,92.0,2.7,30.5,855.0,794.76,582.02
2018,9,21,12,15,958.5,92.5,2.8,30.6,850.5,764.01,561.91
2018,9,21,12,30,956.0,93.0,2.9,30.7,846.0,730.58,539.09
2018,9,21,12,45,951.5,93.5,3.05,30.8,833.5,693.37,512.49
2018,9,21,13,0,947.0,94.0,3.2,30.9,821.0,653.95,483.66
2018,9,21,13,15,942.0,93.0,3.3,30.8,801.0,610.86,451.7
2018,9,21,13,30,937.0,92.0,3.4,30.7,781.0,566.02,417.55
2018,9,21,13,45,929.0,91.5,3.5,30.6,753.5,518.64,380.52
2018,9,21,14,0,921.0,91.0,3.6,30.5,726.0,470.15,341.55
2018,9,21,14,15,910.0,89.5,3.65,30.25,691.0,418.8,299.52
2018,9,21,14,30,899.0,88.0,3.7,30.0,656.0,367.09,256.17
2018,9,21,14,45,885.0,85.0,3.8,29.7,615.0,313.2,210.63
2018,9,21,15,0,871.0,82.0,3.9,29.4,574.0,259.74,165.36
2018,9,21,15,15,851.5,80.0,3.9,29.4,528.5,200.47,116.98
2018,9,21,15,30,832.0,78.0,3.9,29.4,483.0,148.8,78.31
2018,9,21,15,45,805.5,74.0,3.9,28.35,433.0,96.9,47.77
2018,9,21,16,0,779.0,70.0,3.9,27.3,383.0,48.9,35.89
2018,9,21,16,15,742.0,66.0,3.85,26.35,331.5,47.65,35.11
2018,9,21,16,30,705.0,62.0,3.8,25.4,280.0,46.39,34.25
2018,9,21,16,45,648.0,56.0,3.7,24.45,227.5,39.49,28.44
2018,9,21,17,0,591.0,50.0,3.6,23.5,175.0,36.66,25.97
2018,9,21,17,15,497.0,42.0,3.5,22.3,127.0,31.95,21.7
2018,9,21,17,30,403.0,34.0,3.4,21.1,79.0,27.09,16.89
2018,9,21,17,45,248.0,22.5,3.25,19.9,45.5,18.55,3.24
2018,9,21,18,0,93.0,11.0,3.1,18.7,12.0,10.48,0.0
2018,9,21,18,15,46.5,5.5,3.15,17.95,6.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,8.75,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,9,22,5,45,40.5,4.5,2.1,9.1,5.0,0.0,0.0
2018,9,22,6,0,81.0,9.0,2.2,9.3,10.0,43.46,0.0
2018,9,22,6,15,234.0,21.5,2.35,9.95,42.5,154.78,39.28
2018,9,22,6,30,387.0,34.0,2.5,10.6,75.0,269.72,213.35
2018,9,22,6,45,486.5,41.5,2.65,11.2,122.5,349.38,288.2
2018,9,22,7,0,586.0,49.0,2.8,11.8,170.0,435.79,363.52
2018,9,22,7,15,646.5,54.5,2.7,12.7,222.0,496.76,414.44
2018,9,22,7,30,707.0,60.0,2.6,13.6,274.0,565.18,468.32
2018,9,22,7,45,746.5,64.0,2.55,14.45,326.5,618.83,507.5
2018,9,22,8,0,786.0,68.0,2.5,15.3,379.0,672.44,544.62
2018,9,22,8,15,814.5,71.0,2.5,16.15,429.5,716.08,573.28
2018,9,22,8,30,843.0,74.0,2.5,17.0,480.0,758.35,600.19
2018,9,22,8,45,863.5,76.5,2.45,17.9,526.5,785.7,615.3
2018,9,22,9,0,884.0,79.0,2.4,18.8,573.0,817.05,633.06
2018,9,22,9,15,896.0,82.0,2.45,19.7,613.5,839.48,645.01
2018,9,22,9,30,908.0,85.0,2.5,20.6,654.0,858.95,654.92
2018,9,22,9,45,916.5,87.5,2.55,21.5,688.5,871.79,660.3
2018,9,22,10,0,925.0,90.0,2.6,22.4,723.0,881.36,663.58
2018,9,22,10,15,933.0,91.0,2.7,23.1,751.0,885.49,664.19
2018,9,22,10,30,941.0,92.0,2.8,23.8,779.0,886.21,662.66
2018,9,22,10,45,946.5,92.5,2.9,24.5,799.5,880.88,657.2
2018,9,22,11,0,952.0,93.0,3.0,25.2,820.0,872.11,649.59
2018,9,22,11,15,955.0,94.0,3.1,25.8,832.5,858.44,639.06
2018,9,22,11,30,958.0,95.0,3.2,26.4,845.0,841.41,626.39
2018,9,22,11,45,959.5,95.0,3.35,27.0,849.5,818.98,610.39
2018,9,22,12,0,961.0,95.0,3.5,27.6,854.0,793.44,592.28
2018,9,22,12,15,963.0,93.0,3.6,27.85,850.5,763.3,571.58
2018,9,22,12,30,965.0,91.0,3.7,28.1,847.0,730.29,547.87
2018,9,22,12,45,963.5,90.0,3.8,28.35,835.0,693.23,520.15
2018,9,22,13,0,962.0,89.0,3.9,28.6,823.0,653.76,490.12
2018,9,22,13,15,914.0,105.5,3.95,28.5,788.5,602.13,450.86
2018,9,22,13,30,866.0,122.0,4.0,28.4,754.0,549.34,410.14
2018,9,22,13,45,844.5,124.5,4.05,28.35,722.0,500.45,371.49
2018,9,22,14,0,823.0,127.0,4.1,28.3,690.0,451.88,332.14
2018,9,22,14,15,858.5,107.5,4.1,28.05,669.5,405.94,293.37
2018,9,22,14,30,894.0,88.0,4.1,27.8,649.0,360.95,253.73
2018,9,22,14,45,895.5,81.5,4.1,27.55,613.0,308.63,208.3
2018,9,22,15,0,897.0,75.0,4.1,27.3,577.0,255.22,161.97
2018,9,22,15,15,878.0,73.0,4.1,27.3,531.0,201.16,117.32
2018,9,22,15,30,859.0,71.0,4.1,27.3,485.0,148.43,78.07
2018,9,22,15,45,834.0,67.5,4.0,26.45,435.0,89.08,42.58
2018,9,22,16,0,809.0,64.0,3.9,25.6,385.0,44.55,32.47
2018,9,22,16,15,773.0,60.0,3.7,24.75,332.5,43.08,31.46
2018,9,22,16,30,737.0,56.0,3.5,23.9,280.0,41.59,30.34
2018,9,22,16,45,680.0,51.0,3.35,23.1,227.5,39.16,28.32
2018,9,22,17,0,623.0,46.0,3.2,22.3,175.0,36.73,26.15
2018,9,22,17,15,524.5,39.5,3.1,21.05,126.5,30.01,20.12
2018,9,22,17,30,426.0,33.0,3.0,19.8,78.0,26.45,16.3
2018,9,22,17,45,261.0,21.5,2.9,18.6,44.5,17.85,0.0
2018,9,22,18,0,96.0,10.0,2.8,17.4,11.0,9.53,0.0
2018,9,22,18,15,48.0,5.0,3.0,16.8,5.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,10.25,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,23,5,45,44.0,4.5,3.4,10.35,5.0,0.0,0.0
2018,9,23,6,0,88.0,9.0,3.5,10.4,10.0,46.27,0.0
2018,9,23,6,15,248.5,20.5,3.6,10.95,42.0,159.0,19.57
2018,9,23,6,30,409.0,32.0,3.7,11.5,74.0,277.92,218.44
2018,9,23,6,45,507.0,39.0,3.75,12.05,121.5,356.32,293.6
2018,9,23,7,0,605.0,46.0,3.8,12.6,169.0,436.76,364.72
2018,9,23,7,15,662.5,51.5,3.75,13.35,221.0,501.41,419.39
2018,9,23,7,30,720.0,57.0,3.7,14.1,273.0,568.06,472.9
2018,9,23,7,45,757.5,61.0,3.65,14.85,325.0,620.49,511.93
2018,9,23,8,0,795.0,65.0,3.6,15.6,377.0,672.76,548.92
2018,9,23,8,15,821.5,67.5,3.5,16.3,426.5,714.34,576.53
2018,9,23,8,30,848.0,70.0,3.4,17.0,476.0,748.29,597.74
2018,9,23,8,45,867.0,72.5,3.35,17.7,521.5,780.71,617.61
2018,9,23,9,0,886.0,75.0,3.3,18.4,567.0,810.83,635.46
2018,9,23,9,15,900.5,77.0,3.3,19.2,608.0,834.12,648.24
2018,9,23,9,30,915.0,79.0,3.3,20.0,649.0,854.52,658.93
2018,9,23,9,45,926.0,79.5,3.3,20.85,683.5,867.21,664.1
2018,9,23,10,0,937.0,80.0,3.3,21.7,718.0,876.67,667.16
2018,9,23,10,15,944.5,81.5,3.3,22.4,746.0,880.98,667.17
2018,9,23,10,30,952.0,83.0,3.3,23.1,774.0,881.82,665.0
2018,9,23,10,45,957.5,83.0,3.35,23.8,794.0,875.91,658.68
2018,9,23,11,0,963.0,83.0,3.4,24.5,814.0,866.53,650.21
2018,9,23,11,15,966.0,83.5,3.45,25.1,826.5,852.25,638.81
2018,9,23,11,30,969.0,84.0,3.5,25.7,839.0,834.6,625.27
2018,9,23,11,45,970.0,84.0,3.6,26.25,843.0,811.64,608.58
2018,9,23,12,0,971.0,84.0,3.7,26.8,847.0,785.56,589.8
2018,9,23,12,15,971.0,83.0,3.85,26.95,843.0,754.8,568.88
2018,9,23,12,30,971.0,82.0,4.0,27.1,839.0,721.22,544.96
2018,9,23,12,45,969.5,81.0,4.1,27.2,827.0,684.03,517.09
2018,9,23,13,0,968.0,80.0,4.2,27.3,815.0,644.4,486.84
2018,9,23,13,15,963.5,79.5,4.3,27.15,795.0,601.33,453.78
2018,9,23,13,30,959.0,79.0,4.4,27.0,775.0,556.39,418.4
2018,9,23,13,45,952.5,78.0,4.45,26.8,747.5,508.43,379.75
2018,9,23,14,0,946.0,77.0,4.5,26.6,720.0,459.2,339.04
2018,9,23,14,15,911.0,83.5,4.5,26.3,677.5,404.96,293.85
2018,9,23,14,30,876.0,90.0,4.5,26.0,635.0,352.43,249.26
2018,9,23,14,45,889.0,80.0,4.5,25.65,602.5,301.12,204.01
2018,9,23,15,0,902.0,70.0,4.5,25.3,570.0,247.62,156.89
2018,9,23,15,15,884.0,67.5,4.5,25.3,524.0,193.2,111.73
2018,9,23,15,30,866.0,65.0,4.5,25.3,478.0,140.05,72.33
2018,9,23,15,45,842.0,62.0,4.35,24.4,428.5,87.7,43.39
2018,9,23,16,0,818.0,59.0,4.2,23.5,379.0,47.59,35.4
2018,9,23,16,15,783.0,56.0,4.05,22.7,327.5,40.12,29.18
2018,9,23,16,30,748.0,53.0,3.9,21.9,276.0,39.31,28.63
2018,9,23,16,45,692.5,48.0,3.75,21.05,223.5,36.77,26.49
2018,9,23,17,0,637.0,43.0,3.6,20.2,171.0,34.2,24.17
2018,9,23,17,15,539.5,36.5,3.4,19.05,123.0,30.16,20.38
2018,9,23,17,30,442.0,30.0,3.2,17.9,75.0,23.88,14.11
2018,9,23,17,45,271.5,20.0,3.0,16.8,42.5,16.62,0.0
2018,9,23,18,0,101.0,10.0,2.8,15.7,10.0,9.53,0.0
2018,9,23,18,15,50.5,5.0,2.85,15.1,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,9,24,5,45,50.0,5.0,0.95,9.15,5.0,0.0,0.0
2018,9,24,6,0,100.0,10.0,0.9,9.4,10.0,52.14,0.0
2018,9,24,6,15,272.0,20.5,0.95,10.2,42.5,168.08,0.0
2018,9,24,6,30,444.0,31.0,1.0,11.0,75.0,293.6,227.01
2018,9,24,6,45,544.0,37.0,1.05,11.8,123.5,367.23,297.86
2018,9,24,7,0,644.0,43.0,1.1,12.6,172.0,454.62,372.0
2018,9,24,7,15,701.0,48.0,1.05,13.4,225.0,519.36,424.14
2018,9,24,7,30,758.0,53.0,1.0,14.2,278.0,586.06,474.71
2018,9,24,7,45,795.0,56.0,0.95,15.05,330.5,637.81,510.11
2018,9,24,8,0,832.0,59.0,0.9,15.9,383.0,683.36,539.19
2018,9,24,8,15,857.5,62.0,0.95,17.15,433.5,725.52,565.1
2018,9,24,8,30,883.0,65.0,1.0,18.4,484.0,766.18,589.19
2018,9,24,8,45,901.5,67.0,1.1,19.7,530.5,798.22,607.31
2018,9,24,9,0,920.0,69.0,1.2,21.0,577.0,827.84,623.56
2018,9,24,9,15,932.5,71.0,1.2,22.2,618.0,849.89,633.43
2018,9,24,9,30,945.0,73.0,1.2,23.4,659.0,868.9,641.27
2018,9,24,9,45,953.5,75.0,1.2,24.6,693.5,881.37,644.83
2018,9,24,10,0,962.0,77.0,1.2,25.8,728.0,890.45,646.32
2018,9,24,10,15,969.0,78.0,1.1,26.45,756.0,893.68,644.1
2018,9,24,10,30,976.0,79.0,1.0,27.1,784.0,893.38,639.78
2018,9,24,10,45,980.0,79.5,0.9,27.7,803.5,886.52,631.59
2018,9,24,11,0,984.0,80.0,0.8,28.3,823.0,876.15,621.41
2018,9,24,11,15,986.5,80.0,0.75,28.75,835.0,860.57,609.38
2018,9,24,11,30,989.0,80.0,0.7,29.2,847.0,841.59,595.45
2018,9,24,11,45,990.0,80.5,0.65,29.6,851.5,818.67,579.32
2018,9,24,12,0,991.0,81.0,0.6,30.0,856.0,792.54,561.34
2018,9,24,12,15,989.5,81.0,0.7,30.25,851.5,761.11,542.66
2018,9,24,12,30,988.0,81.0,0.8,30.5,847.0,726.88,520.87
2018,9,24,12,45,985.0,80.5,0.9,30.7,834.0,688.59,495.15
2018,9,24,13,0,982.0,80.0,1.0,30.9,821.0,647.93,466.98
2018,9,24,13,15,977.5,79.5,1.15,31.0,801.0,604.25,436.32
2018,9,24,13,30,973.0,79.0,1.3,31.1,781.0,558.69,403.05
2018,9,24,13,45,966.5,78.5,1.45,31.15,753.5,510.52,366.66
2018,9,24,14,0,960.0,78.0,1.6,31.2,726.0,461.05,327.89
2018,9,24,14,15,950.5,76.5,1.7,31.05,691.0,408.56,285.69
2018,9,24,14,30,941.0,75.0,1.8,30.9,656.0,355.51,241.85
2018,9,24,14,45,927.5,73.0,1.95,30.75,614.5,300.7,196.08
2018,9,24,15,0,914.0,71.0,2.1,30.6,573.0,246.22,150.64
2018,9,24,15,15,895.5,68.5,2.1,30.6,526.5,191.13,106.65
2018,9,24,15,30,877.0,66.0,2.1,30.6,480.0,137.35,68.57
2018,9,24,15,45,851.0,63.5,2.25,29.9,429.5,84.75,41.6
2018,9,24,16,0,825.0,61.0,2.4,29.2,379.0,42.7,30.41
2018,9,24,16,15,787.0,57.0,2.2,28.05,326.0,41.12,29.35
2018,9,24,16,30,749.0,53.0,2.0,26.9,273.0,39.52,28.18
2018,9,24,16,45,689.5,48.5,1.8,25.7,220.0,37.42,26.49
2018,9,24,17,0,630.0,44.0,1.6,24.5,167.0,35.37,24.68
2018,9,24,17,15,528.5,36.5,1.75,23.25,118.5,30.41,20.14
2018,9,24,17,30,427.0,29.0,1.9,22.0,70.0,23.19,12.99
2018,9,24,17,45,249.0,18.0,2.1,20.7,38.5,14.87,0.0
2018,9,24,18,0,71.0,7.0,2.3,19.4,7.0,6.67,0.0
2018,9,24,18,15,35.5,3.5,2.65,18.7,3.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,17.25,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,9,25,5,45,35.0,3.5,1.65,8.6,3.5,0.0,0.0
2018,9,25,6,0,70.0,7.0,1.6,8.7,7.0,36.34,0.0
2018,9,25,6,15,244.0,18.0,1.7,9.4,38.5,151.28,0.0
2018,9,25,6,30,418.0,29.0,1.8,10.1,70.0,277.04,214.39
2018,9,25,6,45,518.5,36.0,1.9,10.8,117.5,350.56,287.27
2018,9,25,7,0,619.0,43.0,2.0,11.5,165.0,437.98,363.28
2018,9,25,7,15,678.0,48.0,1.85,12.4,217.5,502.88,416.75
2018,9,25,7,30,737.0,53.0,1.7,13.3,270.0,569.89,468.62
2018,9,25,7,45,776.0,56.5,1.5,14.2,322.5,622.84,505.46
2018,9,25,8,0,815.0,60.0,1.3,15.1,375.0,675.7,539.62
2018,9,25,8,15,841.5,63.0,1.25,16.1,425.0,712.09,561.33
2018,9,25,8,30,868.0,66.0,1.2,17.1,475.0,752.97,585.58
2018,9,25,8,45,886.5,68.0,1.15,18.1,521.0,784.56,602.52
2018,9,25,9,0,905.0,70.0,1.1,19.1,567.0,813.79,617.49
2018,9,25,9,15,918.0,72.5,1.15,20.1,608.0,836.51,629.18
2018,9,25,9,30,931.0,75.0,1.2,21.1,649.0,856.24,638.87
2018,9,25,9,45,940.5,76.5,1.2,22.05,683.5,868.74,643.21
2018,9,25,10,0,950.0,78.0,1.2,23.0,718.0,877.92,645.52
2018,9,25,10,15,957.0,79.0,1.3,23.9,745.5,881.04,645.56
2018,9,25,10,30,964.0,80.0,1.4,24.8,773.0,880.69,643.47
2018,9,25,10,45,968.5,81.0,1.5,25.65,793.0,874.77,638.01
2018,9,25,11,0,973.0,82.0,1.6,26.5,813.0,865.35,630.39
2018,9,25,11,15,976.5,82.0,1.65,27.25,825.5,850.61,619.12
2018,9,25,11,30,980.0,82.0,1.7,28.0,838.0,832.47,605.79
2018,9,25,11,45,981.0,82.0,1.75,28.8,842.0,809.14,589.04
2018,9,25,12,0,982.0,82.0,1.8,29.6,846.0,782.65,570.31
2018,9,25,12,15,980.5,82.5,1.9,30.0,841.5,751.9,550.05
2018,9,25,12,30,979.0,83.0,2.0,30.4,837.0,718.35,526.38
2018,9,25,12,45,975.0,83.5,2.05,30.8,824.5,680.62,498.66
2018,9,25,13,0,971.0,84.0,2.1,31.2,812.0,640.6,468.76
2018,9,25,13,15,966.5,83.0,2.2,31.3,791.5,596.82,436.32
2018,9,25,13,30,962.0,82.0,2.3,31.4,771.0,551.19,401.57
2018,9,25,13,45,955.0,81.0,2.45,31.45,743.0,502.79,363.94
2018,9,25,14,0,948.0,80.0,2.6,31.5,715.0,453.17,324.16
2018,9,25,14,15,937.5,78.5,2.7,31.3,680.0,400.89,281.47
2018,9,25,14,30,927.0,77.0,2.8,31.1,645.0,348.17,237.38
2018,9,25,14,45,913.0,75.0,2.95,30.9,603.5,293.95,191.69
2018,9,25,15,0,899.0,73.0,3.1,30.7,562.0,240.13,146.64
2018,9,25,15,15,879.5,71.0,3.1,30.7,516.0,186.12,103.65
2018,9,25,15,30,860.0,69.0,3.1,30.7,470.0,133.5,67.01
2018,9,25,15,45,833.0,65.5,3.35,29.65,419.5,74.41,35.87
2018,9,25,16,0,806.0,62.0,3.6,28.6,369.0,43.61,31.28
2018,9,25,16,15,766.0,58.5,3.7,27.45,316.5,42.48,30.58
2018,9,25,16,30,726.0,55.0,3.8,26.3,264.0,41.37,29.83
2018,9,25,16,45,664.5,49.5,3.85,25.15,211.5,38.49,27.45
2018,9,25,17,0,603.0,44.0,3.9,24.0,159.0,35.58,24.86
2018,9,25,17,15,498.0,37.0,3.95,22.6,112.0,28.48,18.49
2018,9,25,17,30,393.0,30.0,4.0,21.2,65.0,24.42,13.65
2018,9,25,17,45,226.5,18.5,4.05,19.8,35.5,17.63,0.0
2018,9,25,18,0,60.0,7.0,4.1,18.4,6.0,0.0,0.0
2018,9,25,18,15,30.0,3.5,4.05,17.65,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,16.9,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,26,5,45,31.0,3.0,1.8,9.4,3.0,0.0,0.0
2018,9,26,6,0,62.0,6.0,1.9,9.6,6.0,5.72,0.0
2018,9,26,6,15,226.0,17.5,2.1,10.25,36.0,140.78,0.0
2018,9,26,6,30,390.0,29.0,2.3,10.9,66.0,261.75,200.39
2018,9,26,6,45,490.5,36.5,2.5,11.6,112.5,339.95,278.12
2018,9,26,7,0,591.0,44.0,2.7,12.3,159.0,420.81,349.58
2018,9,26,7,15,510.5,64.5,2.55,13.2,184.5,421.21,350.99
2018,9,26,7,30,430.0,85.0,2.4,14.1,210.0,404.65,336.92
2018,9,26,7,45,351.0,113.5,2.25,14.95,228.0,396.62,328.03
2018,9,26,8,0,272.0,142.0,2.1,15.8,246.0,369.28,303.19
2018,9,26,8,15,327.5,153.0,2.0,16.8,294.5,426.92,347.52
2018,9,26,8,30,383.0,164.0,1.9,17.8,343.0,499.23,400.75
2018,9,26,8,45,598.5,127.5,1.75,18.8,439.0,636.13,502.96
2018,9,26,9,0,814.0,91.0,1.6,19.8,535.0,769.15,592.58
2018,9,26,9,15,843.0,91.5,1.55,20.8,581.0,800.84,608.76
2018,9,26,9,30,872.0,92.0,1.5,21.8,627.0,824.12,619.93
2018,9,26,9,45,883.5,95.0,1.4,22.8,662.0,839.24,624.96
2018,9,26,10,0,895.0,98.0,1.3,23.8,697.0,851.19,627.88
2018,9,26,10,15,878.5,109.0,1.25,24.75,716.5,845.46,620.01
2018,9,26,10,30,862.0,120.0,1.2,25.7,736.0,841.63,613.77
2018,9,26,10,45,867.0,122.0,1.15,26.65,756.0,836.92,607.11
2018,9,26,11,0,872.0,124.0,1.1,27.6,776.0,828.96,598.53
2018,9,26,11,15,806.5,156.0,1.1,28.45,766.0,793.26,573.1
2018,9,26,11,30,741.0,188.0,1.1,29.3,756.0,757.84,546.9
2018,9,26,11,45,760.0,181.0,1.15,30.15,766.0,743.59,536.19
2018,9,26,12,0,779.0,174.0,1.2,31.0,776.0,726.12,522.99
2018,9,26,12,15,786.0,170.0,1.2,31.6,774.5,700.12,503.9
2018,9,26,12,30,793.0,166.0,1.2,32.2,773.0,672.04,483.24
2018,9,26,12,45,809.0,155.0,1.2,32.75,766.0,640.56,460.28
2018,9,26,13,0,825.0,144.0,1.2,33.3,759.0,606.02,434.78
2018,9,26,13,15,801.0,148.0,1.2,33.45,732.0,560.74,401.82
2018,9,26,13,30,777.0,152.0,1.2,33.6,705.0,512.7,366.39
2018,9,26,13,45,745.0,156.5,1.2,33.75,670.0,464.19,329.89
2018,9,26,14,0,713.0,161.0,1.2,33.9,635.0,417.13,293.71
2018,9,26,14,15,686.5,157.0,1.25,33.85,594.5,366.63,254.81
2018,9,26,14,30,660.0,153.0,1.3,33.8,554.0,317.87,216.49
2018,9,26,14,45,737.0,121.5,1.35,33.7,541.5,274.06,178.37
2018,9,26,15,0,814.0,90.0,1.4,33.6,529.0,226.74,136.8
2018,9,26,15,15,804.0,84.5,1.4,33.6,487.0,175.4,96.85
2018,9,26,15,30,794.0,79.0,1.4,33.6,445.0,124.69,62.35
2018,9,26,15,45,771.0,75.0,1.65,32.8,398.5,75.6,39.55
2018,9,26,16,0,748.0,71.0,1.9,32.0,352.0,50.85,36.82
2018,9,26,16,15,682.0,67.5,1.95,30.65,295.0,45.42,32.61
2018,9,26,16,30,616.0,64.0,2.0,29.3,238.0,44.83,32.34
2018,9,26,16,45,550.5,57.0,2.1,27.95,189.0,41.39,29.54
2018,9,26,17,0,485.0,50.0,2.2,26.6,140.0,37.85,26.45
2018,9,26,17,15,387.0,40.0,2.7,25.25,97.5,31.39,20.61
2018,9,26,17,30,289.0,30.0,3.2,23.9,55.0,24.66,13.14
2018,9,26,17,45,162.5,17.5,3.7,22.6,29.5,16.68,0.0
2018,9,26,18,0,36.0,5.0,4.2,21.3,4.0,0.0,0.0
2018,9,26,18,15,18.0,2.5,4.25,20.2,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,18.05,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,27,5,45,21.0,2.5,2.35,9.95,2.5,0.0,0.0
2018,9,27,6,0,42.0,5.0,2.4,10.0,5.0,4.77,0.0
2018,9,27,6,15,145.0,18.0,2.55,10.5,29.5,83.75,0.0
2018,9,27,6,30,248.0,31.0,2.7,11.0,54.0,191.14,144.22
2018,9,27,6,45,382.0,40.5,2.85,11.5,101.5,284.46,233.05
2018,9,27,7,0,516.0,50.0,3.0,12.0,149.0,387.77,323.04
2018,9,27,7,15,595.5,55.5,2.9,12.8,202.0,461.21,385.07
2018,9,27,7,30,675.0,61.0,2.8,13.6,255.0,538.49,447.23
2018,9,27,7,45,716.0,65.5,2.7,14.4,306.0,587.87,484.78
2018,9,27,8,0,757.0,70.0,2.6,15.2,357.0,641.42,522.58
2018,9,27,8,15,784.5,73.5,2.55,16.05,406.0,683.46,550.4
2018,9,27,8,30,812.0,77.0,2.5,16.9,455.0,724.11,576.39
2018,9,27,8,45,832.5,80.0,2.45,17.75,500.0,757.0,596.07
2018,9,27,9,0,853.0,83.0,2.4,18.6,545.0,787.64,613.75
2018,9,27,9,15,801.5,105.5,2.35,19.5,565.0,780.31,604.24
2018,9,27,9,30,750.0,128.0,2.3,20.4,585.0,771.5,594.24
2018,9,27,9,45,737.5,141.5,2.25,21.3,611.5,777.15,594.62
2018,9,27,10,0,725.0,155.0,2.2,22.2,638.0,779.5,592.67
2018,9,27,10,15,694.0,175.0,2.25,22.9,652.0,770.43,584.09
2018,9,27,10,30,663.0,195.0,2.3,23.6,666.0,758.19,572.62
2018,9,27,10,45,590.5,232.0,2.35,24.3,660.0,723.95,545.13
2018,9,27,11,0,518.0,269.0,2.4,25.0,654.0,691.98,519.33
2018,9,27,11,15,577.5,249.5,2.45,25.5,685.0,705.28,528.63
2018,9,27,11,30,637.0,230.0,2.5,26.0,716.0,717.01,536.26
2018,9,27,11,45,551.0,266.0,2.55,26.5,688.0,667.53,498.54
2018,9,27,12,0,465.0,302.0,2.6,27.0,660.0,621.21,463.28
2018,9,27,12,15,545.5,269.0,2.65,27.25,686.5,625.8,467.27
2018,9,27,12,30,626.0,236.0,2.7,27.5,713.0,625.4,466.97
2018,9,27,12,45,774.0,166.0,2.75,27.75,746.0,624.44,466.82
2018,9,27,13,0,922.0,96.0,2.8,28.0,779.0,614.5,459.14
2018,9,27,13,15,879.5,110.0,2.9,27.85,747.5,565.82,422.11
2018,9,27,13,30,837.0,124.0,3.0,27.7,716.0,515.77,383.56
2018,9,27,13,45,825.0,122.0,3.1,27.6,686.5,468.7,346.22
2018,9,27,14,0,813.0,120.0,3.2,27.5,657.0,421.22,307.52
2018,9,27,14,15,784.5,120.0,3.35,27.1,616.5,369.64,265.45
2018,9,27,14,30,756.0,120.0,3.5,26.7,576.0,315.29,220.59
2018,9,27,14,45,752.0,110.5,3.7,26.3,538.0,269.62,181.31
2018,9,27,15,0,748.0,101.0,3.9,25.9,500.0,219.28,138.79
2018,9,27,15,15,754.5,90.0,3.9,25.9,463.0,169.08,97.78
2018,9,27,15,30,761.0,79.0,3.9,25.9,426.0,117.91,61.33
2018,9,27,15,45,643.5,90.0,4.3,24.4,361.0,74.55,44.59
2018,9,27,16,0,526.0,101.0,4.7,22.9,296.0,69.01,53.97
2018,9,27,16,15,529.0,83.0,4.85,21.7,254.5,57.61,44.51
2018,9,27,16,30,532.0,65.0,5.0,20.5,213.0,45.7,34.38
2018,9,27,16,45,414.5,53.5,5.15,19.35,154.0,38.41,28.05
2018,9,27,17,0,297.0,42.0,5.3,18.2,95.0,30.77,21.24
2018,9,27,17,15,295.0,35.0,5.3,17.15,73.0,26.92,17.47
2018,9,27,17,30,293.0,28.0,5.3,16.1,51.0,22.98,11.68
2018,9,27,17,45,158.0,15.5,5.3,15.1,26.5,14.77,0.0
2018,9,27,18,0,23.0,3.0,5.3,14.1,2.0,0.0,0.0
2018,9,27,18,15,11.5,1.5,5.2,13.8,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,28,5,45,2.0,1.0,2.75,10.2,1.0,0.0,0.0
2018,9,28,6,0,4.0,2.0,2.8,10.3,2.0,0.0,0.0
2018,9,28,6,15,13.5,10.5,3.0,10.7,11.5,16.17,0.0
2018,9,28,6,30,23.0,19.0,3.2,11.1,21.0,36.17,22.61
2018,9,28,6,45,11.5,31.0,3.4,11.5,32.0,37.22,25.88
2018,9,28,7,0,0.0,43.0,3.6,11.9,43.0,40.12,28.72
2018,9,28,7,15,0.5,55.0,3.65,12.3,55.0,52.11,39.24
2018,9,28,7,30,1.0,67.0,3.7,12.7,67.0,64.07,49.53
2018,9,28,7,45,1.0,64.5,3.7,13.15,64.5,60.68,46.5
2018,9,28,8,0,1.0,62.0,3.7,13.6,62.0,58.37,44.34
2018,9,28,8,15,7.5,105.5,3.7,14.1,108.5,106.23,84.68
2018,9,28,8,30,14.0,149.0,3.7,14.6,155.0,156.05,125.77
2018,9,28,8,45,45.0,189.0,3.7,15.05,212.5,231.82,187.95
2018,9,28,9,0,76.0,229.0,3.7,15.5,270.0,299.67,242.21
2018,9,28,9,15,94.0,247.5,3.75,16.15,302.0,332.29,267.12
2018,9,28,9,30,112.0,266.0,3.8,16.8,334.0,375.94,300.27
2018,9,28,9,45,247.0,257.5,3.8,17.4,418.0,484.26,386.01
2018,9,28,10,0,382.0,249.0,3.8,18.0,502.0,581.44,460.51
2018,9,28,10,15,622.5,179.5,3.9,18.5,611.0,714.09,562.13
2018,9,28,10,30,863.0,110.0,4.0,19.0,720.0,819.46,637.17
2018,9,28,10,45,894.5,100.0,4.1,19.5,747.5,823.75,638.0
2018,9,28,11,0,926.0,90.0,4.2,20.0,775.0,824.41,637.06
2018,9,28,11,15,929.0,90.5,4.3,20.25,786.5,810.18,626.27
2018,9,28,11,30,932.0,91.0,4.4,20.5,798.0,792.72,613.44
2018,9,28,11,45,933.0,91.0,4.55,20.75,801.5,770.14,597.41
2018,9,28,12,0,934.0,91.0,4.7,21.0,805.0,744.57,579.18
2018,9,28,12,15,931.5,91.5,4.75,21.05,800.0,714.25,556.61
2018,9,28,12,30,929.0,92.0,4.8,21.1,795.0,681.35,531.03
2018,9,28,12,45,924.5,92.0,4.85,21.1,782.0,644.36,502.02
2018,9,28,13,0,920.0,92.0,4.9,21.1,769.0,605.27,470.81
2018,9,28,13,15,914.5,91.5,5.0,20.95,749.0,563.28,437.06
2018,9,28,13,30,909.0,91.0,5.1,20.8,729.0,519.65,401.1
2018,9,28,13,45,901.0,89.5,5.15,20.65,701.5,472.6,361.42
2018,9,28,14,0,893.0,88.0,5.2,20.5,674.0,424.55,319.91
2018,9,28,14,15,882.0,86.0,5.25,20.15,639.5,374.28,275.94
2018,9,28,14,30,871.0,84.0,5.3,19.8,605.0,323.73,230.93
2018,9,28,14,45,855.5,82.5,5.4,19.4,565.0,272.45,185.3
2018,9,28,15,0,840.0,81.0,5.5,19.0,525.0,215.77,136.19
2018,9,28,15,15,818.5,78.0,5.5,19.0,479.5,163.73,93.74
2018,9,28,15,30,797.0,75.0,5.5,19.0,434.0,113.5,59.15
2018,9,28,15,45,769.0,71.0,5.5,17.9,385.5,64.39,37.64
2018,9,28,16,0,741.0,67.0,5.5,16.8,337.0,48.05,36.91
2018,9,28,16,15,701.0,62.0,5.4,16.1,287.0,45.9,35.19
2018,9,28,16,30,661.0,57.0,5.3,15.4,237.0,43.69,33.34
2018,9,28,16,45,596.5,50.5,5.2,14.7,187.0,36.54,26.95
2018,9,28,17,0,532.0,44.0,5.1,14.0,137.0,33.15,23.71
2018,9,28,17,15,420.5,35.5,4.9,13.45,93.5,27.8,18.45
2018,9,28,17,30,309.0,27.0,4.7,12.9,50.0,22.31,10.43
2018,9,28,17,45,165.5,15.0,4.45,12.3,26.0,14.3,0.0
2018,9,28,18,0,22.0,3.0,4.2,11.7,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,4.05,11.45,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.0,1.35,9.15,2.5,0.0,0.0
2018,9,29,6,0,51.0,6.0,1.4,9.3,5.0,0.0,0.0
2018,9,29,6,15,105.5,16.0,1.7,10.2,22.5,63.13,0.0
2018,9,29,6,30,160.0,26.0,2.0,11.1,40.0,137.54,99.32
2018,9,29,6,45,136.5,46.5,2.3,11.95,64.0,145.63,116.93
2018,9,29,7,0,113.0,67.0,2.6,12.8,88.0,151.18,123.77
2018,9,29,7,15,178.0,80.0,2.6,13.45,124.5,217.04,180.85
2018,9,29,7,30,243.0,93.0,2.6,14.1,161.0,277.68,232.28
2018,9,29,7,45,224.0,115.5,2.6,14.7,188.0,297.44,247.42
2018,9,29,8,0,205.0,138.0,2.6,15.3,215.0,314.73,259.96
2018,9,29,8,15,212.5,165.5,2.5,15.8,254.5,355.31,291.04
2018,9,29,8,30,220.0,193.0,2.4,16.3,294.0,382.9,311.19
2018,9,29,8,45,251.0,209.5,2.3,16.85,335.5,438.07,352.58
2018,9,29,9,0,282.0,226.0,2.2,17.4,377.0,481.32,383.88
2018,9,29,9,15,328.5,230.5,2.15,17.85,419.0,522.81,414.1
2018,9,29,9,30,375.0,235.0,2.1,18.3,461.0,564.17,443.62
2018,9,29,9,45,463.5,221.5,2.1,18.8,516.5,630.71,491.93
2018,9,29,10,0,552.0,208.0,2.1,19.3,572.0,684.87,530.27
2018,9,29,10,15,537.0,227.0,2.25,19.7,592.5,687.71,530.28
2018,9,29,10,30,522.0,246.0,2.4,20.1,613.0,688.02,528.94
2018,9,29,10,45,537.0,247.0,2.5,20.45,633.5,691.55,530.68
2018,9,29,11,0,552.0,248.0,2.6,20.8,654.0,692.71,530.71
2018,9,29,11,15,447.0,278.5,2.7,21.05,610.5,628.86,482.11
2018,9,29,11,30,342.0,309.0,2.8,21.3,567.0,560.96,430.53
2018,9,29,11,45,261.5,331.5,2.85,21.55,529.5,512.01,392.6
2018,9,29,12,0,181.0,354.0,2.9,21.8,492.0,462.12,353.75
2018,9,29,12,15,149.5,348.0,3.0,21.9,461.5,426.01,326.44
2018,9,29,12,30,118.0,342.0,3.1,22.0,431.0,391.57,300.19
2018,9,29,12,45,184.0,337.0,3.25,22.05,473.0,417.97,320.88
2018,9,29,13,0,250.0,332.0,3.4,22.1,515.0,438.2,336.16
2018,9,29,13,15,355.0,294.5,3.5,22.15,546.5,445.11,341.27
2018,9,29,13,30,460.0,257.0,3.6,22.2,578.0,441.42,337.34
2018,9,29,13,45,559.5,211.5,3.7,22.2,586.5,420.58,319.29
2018,9,29,14,0,659.0,166.0,3.8,22.2,595.0,389.92,292.08
2018,9,29,14,15,768.0,123.0,3.85,22.05,597.5,358.8,262.35
2018,9,29,14,30,877.0,80.0,3.9,21.9,600.0,317.67,222.66
2018,9,29,14,45,862.0,78.0,4.0,21.7,560.0,265.92,177.15
2018,9,29,15,0,847.0,76.0,4.1,21.5,520.0,214.72,133.1
2018,9,29,15,15,772.0,85.0,4.1,21.5,462.5,159.38,91.3
2018,9,29,15,30,697.0,94.0,4.1,21.5,405.0,112.22,62.0
2018,9,29,15,45,582.0,101.0,4.2,20.8,340.5,75.35,50.92
2018,9,29,16,0,467.0,108.0,4.3,20.1,276.0,75.0,59.82
2018,9,29,16,15,483.0,88.5,4.2,19.55,239.0,62.85,49.49
2018,9,29,16,30,499.0,69.0,4.1,19.0,202.0,49.61,38.01
2018,9,29,16,45,474.5,57.5,4.0,18.45,162.0,42.55,31.76
2018,9,29,17,0,450.0,46.0,3.9,17.9,122.0,35.08,24.94
2018,9,29,17,15,334.5,36.0,3.65,17.25,81.5,28.46,18.59
2018,9,29,17,30,219.0,26.0,3.4,16.6,41.0,21.57,8.37
2018,9,29,17,45,119.5,14.5,3.2,15.9,21.5,13.82,0.0
2018,9,29,18,0,20.0,3.0,3.0,15.2,2.0,0.0,0.0
2018,9,29,18,15,10.0,1.5,2.75,14.8,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
