Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,4,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,10,30,6,15,41.5,4.0,3.15,7.3,3.0,0.0,0.0
2018,10,30,6,30,83.0,8.0,3.3,7.7,6.0,0.0,0.0
2018,10,30,6,45,278.0,16.0,3.5,8.05,34.5,135.09,0.0
2018,10,30,7,0,473.0,24.0,3.7,8.4,63.0,269.28,192.97
2018,10,30,7,15,573.0,29.5,3.95,9.15,107.5,343.37,279.56
2018,10,30,7,30,673.0,35.0,4.2,9.9,152.0,419.97,349.47
2018,10,30,7,45,729.5,39.0,4.45,10.6,200.0,470.21,395.12
2018,10,30,8,0,786.0,43.0,4.7,11.3,248.0,525.17,442.33
2018,10,30,8,15,821.5,45.5,4.9,12.05,294.5,565.92,476.01
2018,10,30,8,30,857.0,48.0,5.1,12.8,341.0,605.81,507.67
2018,10,30,8,45,881.0,50.0,5.3,13.55,384.0,636.25,530.81
2018,10,30,9,0,905.0,52.0,5.5,14.3,427.0,664.56,551.33
2018,10,30,9,15,920.0,54.0,5.45,15.05,464.5,684.38,563.65
2018,10,30,9,30,935.0,56.0,5.4,15.8,502.0,701.3,573.57
2018,10,30,9,45,944.5,57.5,5.4,16.5,533.0,710.81,578.05
2018,10,30,10,0,954.0,59.0,5.4,17.2,564.0,717.06,580.12
2018,10,30,10,15,962.5,59.5,5.45,17.7,589.0,718.14,579.02
2018,10,30,10,30,971.0,60.0,5.5,18.2,614.0,715.82,575.52
2018,10,30,10,45,977.0,60.0,5.55,18.75,631.5,707.86,567.54
2018,10,30,11,0,983.0,60.0,5.6,19.3,649.0,696.48,556.53
2018,10,30,11,15,986.0,60.0,5.6,19.65,658.5,679.81,541.66
2018,10,30,11,30,989.0,60.0,5.6,20.0,668.0,659.85,524.16
2018,10,30,11,45,990.0,59.5,5.65,20.4,669.5,634.99,502.78
2018,10,30,12,0,991.0,59.0,5.7,20.8,671.0,607.11,478.77
2018,10,30,12,15,989.0,60.0,5.7,21.0,665.5,576.22,452.25
2018,10,30,12,30,987.0,61.0,5.7,21.2,660.0,542.67,423.16
2018,10,30,12,45,982.0,61.5,5.7,21.45,646.0,504.75,390.05
2018,10,30,13,0,977.0,62.0,5.7,21.7,632.0,464.72,354.59
2018,10,30,13,15,971.0,61.0,5.7,21.8,610.5,420.99,315.74
2018,10,30,13,30,965.0,60.0,5.7,21.9,589.0,375.66,274.85
2018,10,30,13,45,955.5,59.0,5.7,22.0,560.0,327.92,231.54
2018,10,30,14,0,946.0,58.0,5.7,22.1,531.0,279.29,187.4
2018,10,30,14,15,915.5,58.0,5.6,22.0,490.0,226.81,141.86
2018,10,30,14,30,885.0,58.0,5.5,21.9,449.0,175.89,100.02
2018,10,30,14,45,869.5,55.5,5.45,21.85,410.0,126.19,63.59
2018,10,30,15,0,854.0,53.0,5.4,21.8,371.0,77.13,37.34
2018,10,30,15,15,742.5,59.0,5.4,21.8,311.0,42.82,31.65
2018,10,30,15,30,631.0,65.0,5.4,21.8,251.0,45.04,33.61
2018,10,30,15,45,620.0,54.5,4.6,20.85,211.5,38.56,28.07
2018,10,30,16,0,609.0,44.0,3.8,19.9,172.0,34.69,24.67
2018,10,30,16,15,573.0,37.0,3.4,18.55,133.0,30.04,20.47
2018,10,30,16,30,537.0,30.0,3.0,17.2,94.0,25.24,15.86
2018,10,30,16,45,370.5,22.5,2.6,15.9,57.0,19.71,8.0
2018,10,30,17,0,204.0,15.0,2.2,14.6,20.0,14.3,0.0
2018,10,30,17,15,102.0,7.5,2.3,14.2,10.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.75,8.15,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,10,31,6,15,12.5,1.5,1.35,6.85,1.0,0.0,0.0
2018,10,31,6,30,25.0,3.0,1.3,7.3,2.0,0.0,0.0
2018,10,31,6,45,73.5,15.0,1.25,7.75,19.5,45.72,0.0
2018,10,31,7,0,122.0,27.0,1.2,8.2,37.0,112.7,75.88
2018,10,31,7,15,170.5,43.5,1.5,9.05,67.0,152.08,121.92
2018,10,31,7,30,219.0,60.0,1.8,9.9,97.0,200.6,165.75
2018,10,31,7,45,266.5,74.0,2.05,10.8,133.0,257.64,215.18
2018,10,31,8,0,314.0,88.0,2.3,11.7,169.0,306.34,256.52
2018,10,31,8,15,498.0,79.0,2.4,12.3,234.5,415.45,347.3
2018,10,31,8,30,682.0,70.0,2.5,12.9,300.0,527.66,437.25
2018,10,31,8,45,740.0,68.5,2.55,13.5,347.0,569.7,468.92
2018,10,31,9,0,798.0,67.0,2.6,14.1,394.0,613.83,501.67
2018,10,31,9,15,847.5,62.5,2.7,14.65,438.0,642.77,522.62
2018,10,31,9,30,897.0,58.0,2.8,15.2,482.0,674.34,544.48
2018,10,31,9,45,903.0,62.0,2.85,15.8,513.0,684.21,549.5
2018,10,31,10,0,909.0,66.0,2.9,16.4,544.0,690.86,552.32
2018,10,31,10,15,874.5,79.0,3.0,16.95,556.0,677.16,540.07
2018,10,31,10,30,840.0,92.0,3.1,17.5,568.0,663.39,527.38
2018,10,31,10,45,877.5,84.0,3.2,18.1,594.0,665.09,527.21
2018,10,31,11,0,915.0,76.0,3.3,18.7,620.0,666.29,526.3
2018,10,31,11,15,905.5,80.0,3.4,19.15,625.5,646.98,509.82
2018,10,31,11,30,896.0,84.0,3.5,19.6,631.0,624.97,491.28
2018,10,31,11,45,920.5,76.5,3.55,20.05,639.5,608.41,476.76
2018,10,31,12,0,945.0,69.0,3.6,20.5,648.0,588.0,458.93
2018,10,31,12,15,873.0,90.5,3.6,20.85,621.5,542.11,421.22
2018,10,31,12,30,801.0,112.0,3.6,21.2,595.0,496.48,383.65
2018,10,31,12,45,738.0,128.0,3.55,21.6,565.0,450.25,345.38
2018,10,31,13,0,675.0,144.0,3.5,22.0,535.0,407.79,309.84
2018,10,31,13,15,690.5,133.0,3.5,22.25,520.5,373.14,279.54
2018,10,31,13,30,706.0,122.0,3.5,22.5,506.0,336.04,246.53
2018,10,31,13,45,624.5,137.0,3.45,22.75,463.5,291.72,209.8
2018,10,31,14,0,543.0,152.0,3.4,23.0,421.0,252.53,178.03
2018,10,31,14,15,437.0,161.0,3.4,23.05,368.0,210.3,146.38
2018,10,31,14,30,331.0,170.0,3.4,23.1,315.0,181.36,127.21
2018,10,31,14,45,354.0,149.0,3.4,23.15,291.0,147.33,100.73
2018,10,31,15,0,377.0,128.0,3.4,23.2,267.0,105.46,72.4
2018,10,31,15,15,409.0,108.0,3.4,23.2,241.5,76.2,60.14
2018,10,31,15,30,441.0,88.0,3.4,23.2,216.0,63.25,49.09
2018,10,31,15,45,386.5,77.5,2.55,22.2,175.5,56.77,43.64
2018,10,31,16,0,332.0,67.0,1.7,21.2,135.0,50.07,37.81
2018,10,31,16,15,278.5,53.5,1.55,20.15,100.5,40.74,29.49
2018,10,31,16,30,225.0,40.0,1.4,19.1,66.0,31.05,20.53
2018,10,31,16,45,151.0,25.5,1.3,18.05,39.5,20.12,7.23
2018,10,31,17,0,77.0,11.0,1.2,17.0,13.0,10.48,0.0
2018,10,31,17,15,38.5,5.5,1.2,16.75,6.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,1,6,15,6.5,1.0,1.6,8.9,1.0,0.0,0.0
2018,11,1,6,30,13.0,2.0,1.7,9.3,2.0,0.0,0.0
2018,11,1,6,45,27.0,12.5,1.8,9.75,14.0,23.36,0.0
2018,11,1,7,0,41.0,23.0,1.9,10.2,26.0,50.39,29.25
2018,11,1,7,15,38.0,39.0,2.05,10.8,43.5,70.6,53.37
2018,11,1,7,30,35.0,55.0,2.2,11.4,61.0,79.55,62.35
2018,11,1,7,45,86.0,74.5,2.35,12.05,95.0,138.24,113.31
2018,11,1,8,0,137.0,94.0,2.5,12.7,129.0,190.83,158.5
2018,11,1,8,15,203.5,111.0,2.45,13.5,173.5,260.64,216.92
2018,11,1,8,30,270.0,128.0,2.4,14.3,218.0,322.92,267.62
2018,11,1,8,45,309.5,140.0,2.3,15.1,256.0,363.16,298.96
2018,11,1,9,0,349.0,152.0,2.2,15.9,294.0,403.49,329.56
2018,11,1,9,15,405.0,156.0,2.25,16.7,335.0,455.42,368.86
2018,11,1,9,30,461.0,160.0,2.3,17.5,376.0,496.69,399.19
2018,11,1,9,45,573.5,140.5,2.35,18.3,427.5,553.28,441.55
2018,11,1,10,0,686.0,121.0,2.4,19.1,479.0,604.72,479.0
2018,11,1,10,15,782.0,98.5,2.5,19.75,524.0,636.9,501.98
2018,11,1,10,30,878.0,76.0,2.6,20.4,569.0,664.33,521.21
2018,11,1,10,45,885.0,77.0,2.7,21.1,586.5,658.79,514.79
2018,11,1,11,0,892.0,78.0,2.8,21.8,604.0,650.09,506.2
2018,11,1,11,15,894.0,78.5,2.9,22.3,613.0,634.62,492.94
2018,11,1,11,30,896.0,79.0,3.0,22.8,622.0,616.2,477.36
2018,11,1,11,45,826.5,103.0,3.05,23.35,605.0,578.32,446.38
2018,11,1,12,0,757.0,127.0,3.1,23.9,588.0,538.59,414.07
2018,11,1,12,15,774.5,120.0,3.15,24.25,587.5,516.15,395.21
2018,11,1,12,30,792.0,113.0,3.2,24.6,587.0,489.92,372.92
2018,11,1,12,45,850.0,92.5,3.2,24.9,590.5,465.84,351.46
2018,11,1,13,0,908.0,72.0,3.2,25.2,594.0,438.38,326.32
2018,11,1,13,15,845.5,86.5,3.2,25.4,558.5,387.87,284.39
2018,11,1,13,30,783.0,101.0,3.2,25.6,523.0,342.79,246.5
2018,11,1,13,45,832.0,83.5,3.15,25.8,511.0,303.84,210.48
2018,11,1,14,0,881.0,66.0,3.1,26.0,499.0,264.02,172.99
2018,11,1,14,15,870.0,62.5,3.0,26.0,465.0,215.47,131.34
2018,11,1,14,30,859.0,59.0,2.9,26.0,431.0,166.77,91.96
2018,11,1,14,45,787.0,64.0,2.8,26.0,380.0,114.4,57.11
2018,11,1,15,0,715.0,69.0,2.7,26.0,329.0,73.8,39.67
2018,11,1,15,15,679.5,64.0,2.7,26.0,286.5,47.18,34.8
2018,11,1,15,30,644.0,59.0,2.7,26.0,244.0,40.71,29.31
2018,11,1,15,45,569.5,55.0,1.9,24.7,197.5,39.21,28.15
2018,11,1,16,0,495.0,51.0,1.1,23.4,151.0,37.82,26.96
2018,11,1,16,15,432.0,42.5,1.1,22.7,113.0,32.52,22.14
2018,11,1,16,30,369.0,34.0,1.1,22.0,75.0,27.04,16.81
2018,11,1,16,45,243.0,23.5,1.1,21.3,45.0,19.31,5.4
2018,11,1,17,0,117.0,13.0,1.1,20.6,15.0,12.39,0.0
2018,11,1,17,15,58.5,6.5,1.15,20.05,7.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.25,18.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,2,6,15,14.5,1.5,0.9,10.5,1.0,0.0,0.0
2018,11,2,6,30,29.0,3.0,0.8,10.7,2.0,0.0,0.0
2018,11,2,6,45,196.5,14.0,0.75,10.95,26.5,95.99,0.0
2018,11,2,7,0,364.0,25.0,0.7,11.2,51.0,217.31,132.37
2018,11,2,7,15,475.5,32.0,0.8,11.75,92.5,290.95,228.9
2018,11,2,7,30,587.0,39.0,0.9,12.3,134.0,371.7,299.93
2018,11,2,7,45,650.5,43.0,1.0,12.8,179.5,427.36,347.96
2018,11,2,8,0,714.0,47.0,1.1,13.3,225.0,484.09,394.78
2018,11,2,8,15,754.5,50.5,1.05,14.05,270.5,527.23,427.81
2018,11,2,8,30,795.0,54.0,1.0,14.8,316.0,569.62,458.67
2018,11,2,8,45,822.5,56.0,0.95,15.5,358.0,596.13,476.64
2018,11,2,9,0,850.0,58.0,0.9,16.2,400.0,625.38,495.79
2018,11,2,9,15,861.5,61.0,0.95,17.15,435.0,643.17,506.41
2018,11,2,9,30,873.0,64.0,1.0,18.1,470.0,658.19,514.82
2018,11,2,9,45,886.0,65.5,1.05,19.0,501.0,669.51,520.54
2018,11,2,10,0,899.0,67.0,1.1,19.9,532.0,677.81,523.99
2018,11,2,10,15,886.0,74.5,1.2,20.6,550.5,672.49,518.31
2018,11,2,10,30,873.0,82.0,1.3,21.3,569.0,663.97,510.41
2018,11,2,10,45,907.0,75.0,1.45,21.95,594.0,667.1,511.79
2018,11,2,11,0,941.0,68.0,1.6,22.6,619.0,666.51,510.16
2018,11,2,11,15,937.5,70.5,1.75,23.1,627.0,649.12,496.29
2018,11,2,11,30,934.0,73.0,1.9,23.6,635.0,628.77,480.13
2018,11,2,11,45,934.0,73.5,2.1,24.1,636.5,605.54,461.82
2018,11,2,12,0,934.0,74.0,2.3,24.6,638.0,579.46,440.93
2018,11,2,12,15,939.5,71.5,2.4,24.8,634.0,550.52,417.55
2018,11,2,12,30,945.0,69.0,2.5,25.0,630.0,518.7,391.39
2018,11,2,12,45,906.0,77.5,2.65,25.2,605.5,474.9,355.95
2018,11,2,13,0,867.0,86.0,2.8,25.4,581.0,431.28,320.04
2018,11,2,13,15,869.5,82.0,2.75,25.3,562.5,392.17,286.41
2018,11,2,13,30,872.0,78.0,2.7,25.2,544.0,351.05,250.41
2018,11,2,13,45,887.0,71.0,2.7,25.05,523.5,308.9,212.69
2018,11,2,14,0,902.0,64.0,2.7,24.9,503.0,263.94,172.37
2018,11,2,14,15,887.0,61.5,2.6,24.7,468.0,214.62,130.33
2018,11,2,14,30,872.0,59.0,2.5,24.5,433.0,165.49,90.96
2018,11,2,14,45,841.0,58.0,2.4,24.3,391.0,116.63,57.83
2018,11,2,15,0,810.0,57.0,2.3,24.1,349.0,64.45,31.78
2018,11,2,15,15,752.0,56.5,2.3,24.1,300.5,41.29,30.04
2018,11,2,15,30,694.0,56.0,2.3,24.1,252.0,42.38,31.01
2018,11,2,15,45,606.0,52.5,1.6,23.05,202.0,37.42,26.81
2018,11,2,16,0,518.0,49.0,0.9,22.0,152.0,36.32,25.82
2018,11,2,16,15,416.5,42.0,0.95,21.15,110.5,32.24,22.03
2018,11,2,16,30,315.0,35.0,1.0,20.3,69.0,28.16,17.78
2018,11,2,16,45,184.5,22.0,1.05,19.5,39.5,17.98,3.32
2018,11,2,17,0,54.0,9.0,1.1,18.7,10.0,8.58,0.0
2018,11,2,17,15,27.0,4.5,1.15,18.1,5.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,3,6,15,18.0,1.5,1.75,8.55,1.0,0.0,0.0
2018,11,3,6,30,36.0,3.0,1.7,9.0,2.0,0.0,0.0
2018,11,3,6,45,225.5,13.0,1.7,9.4,26.5,106.46,0.0
2018,11,3,7,0,415.0,23.0,1.7,9.8,51.0,229.19,129.77
2018,11,3,7,15,506.5,29.5,2.05,10.85,91.0,301.83,238.91
2018,11,3,7,30,598.0,36.0,2.4,11.9,131.0,371.82,303.36
2018,11,3,7,45,675.5,38.5,2.8,12.95,178.5,432.95,357.05
2018,11,3,8,0,753.0,41.0,3.2,14.0,226.0,491.48,406.54
2018,11,3,8,15,791.0,44.0,3.4,14.9,271.5,532.91,440.16
2018,11,3,8,30,829.0,47.0,3.6,15.8,317.0,573.66,471.82
2018,11,3,8,45,854.0,49.0,3.8,16.7,359.0,603.75,494.07
2018,11,3,9,0,879.0,51.0,4.0,17.6,401.0,631.85,514.06
2018,11,3,9,15,896.5,53.0,4.05,18.45,438.5,652.72,527.64
2018,11,3,9,30,914.0,55.0,4.1,19.3,476.0,670.84,538.66
2018,11,3,9,45,926.0,56.0,4.15,20.15,507.0,681.15,543.58
2018,11,3,10,0,938.0,57.0,4.2,21.0,538.0,688.33,546.22
2018,11,3,10,15,946.5,58.5,4.3,21.75,563.0,690.51,545.5
2018,11,3,10,30,955.0,60.0,4.4,22.5,588.0,689.32,542.09
2018,11,3,10,45,940.5,66.5,4.5,23.25,599.5,675.53,529.21
2018,11,3,11,0,926.0,73.0,4.6,24.0,611.0,658.69,514.07
2018,11,3,11,15,940.5,70.0,4.65,24.45,624.0,646.63,503.13
2018,11,3,11,30,955.0,67.0,4.7,24.9,637.0,631.11,489.39
2018,11,3,11,45,965.5,64.5,4.75,25.4,642.0,610.32,471.39
2018,11,3,12,0,976.0,62.0,4.8,25.9,647.0,586.18,450.56
2018,11,3,12,15,913.5,79.5,4.75,26.1,623.0,541.56,414.18
2018,11,3,12,30,851.0,97.0,4.7,26.3,599.0,496.33,377.21
2018,11,3,12,45,689.5,141.5,4.7,26.55,542.0,432.94,326.89
2018,11,3,13,0,528.0,186.0,4.7,26.8,485.0,377.68,283.36
2018,11,3,13,15,410.5,202.0,4.6,26.8,429.0,324.35,241.94
2018,11,3,13,30,293.0,218.0,4.5,26.8,373.0,280.77,208.83
2018,11,3,13,45,339.5,194.5,4.4,26.85,365.0,257.45,187.92
2018,11,3,14,0,386.0,171.0,4.3,26.9,357.0,226.63,160.53
2018,11,3,14,15,450.5,148.5,4.2,26.8,351.0,197.86,133.95
2018,11,3,14,30,515.0,126.0,4.1,26.7,345.0,162.87,103.4
2018,11,3,14,45,339.5,132.5,3.95,26.55,271.0,124.8,82.8
2018,11,3,15,0,164.0,139.0,3.8,26.4,197.0,113.91,83.95
2018,11,3,15,15,292.5,108.0,3.8,26.4,195.5,81.93,64.22
2018,11,3,15,30,421.0,77.0,3.8,26.4,194.0,55.45,41.79
2018,11,3,15,45,451.5,64.5,2.75,24.55,170.0,47.47,35.22
2018,11,3,16,0,482.0,52.0,1.7,22.7,146.0,39.1,28.07
2018,11,3,16,15,422.0,42.0,1.7,21.35,108.0,32.45,22.12
2018,11,3,16,30,362.0,32.0,1.7,20.0,70.0,25.52,15.47
2018,11,3,16,45,219.0,20.5,1.65,18.65,40.0,16.69,1.06
2018,11,3,17,0,76.0,9.0,1.6,17.3,10.0,8.58,0.0
2018,11,3,17,15,38.0,4.5,1.6,16.9,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,4,6,15,16.0,1.5,1.3,7.65,1.0,0.0,0.0
2018,11,4,6,30,32.0,3.0,1.3,7.9,2.0,0.0,0.0
2018,11,4,6,45,59.5,12.5,1.3,8.15,15.0,36.54,0.0
2018,11,4,7,0,87.0,22.0,1.3,8.4,28.0,75.66,35.24
2018,11,4,7,15,109.5,39.5,1.55,9.15,52.5,116.21,90.44
2018,11,4,7,30,132.0,57.0,1.8,9.9,77.0,150.19,122.25
2018,11,4,7,45,182.0,73.0,2.0,10.65,111.0,197.38,163.86
2018,11,4,8,0,232.0,89.0,2.2,11.4,145.0,246.66,206.27
2018,11,4,8,15,300.0,99.5,2.05,12.15,187.0,300.99,251.69
2018,11,4,8,30,368.0,110.0,1.9,12.9,229.0,368.26,305.86
2018,11,4,8,45,421.0,117.5,1.75,13.6,270.5,413.35,340.67
2018,11,4,9,0,474.0,125.0,1.6,14.3,312.0,458.51,374.45
2018,11,4,9,15,456.5,143.0,1.6,15.25,336.5,469.29,380.02
2018,11,4,9,30,439.0,161.0,1.6,16.2,361.0,477.6,383.72
2018,11,4,9,45,410.0,179.5,1.55,17.15,376.5,476.59,379.89
2018,11,4,10,0,381.0,198.0,1.5,18.1,392.0,465.1,368.39
2018,11,4,10,15,426.5,197.5,1.55,18.75,424.0,497.56,391.74
2018,11,4,10,30,472.0,197.0,1.6,19.4,456.0,519.59,406.79
2018,11,4,10,45,576.0,173.0,1.7,20.05,498.5,552.22,430.66
2018,11,4,11,0,680.0,149.0,1.8,20.7,541.0,584.31,453.37
2018,11,4,11,15,830.5,108.0,1.95,21.15,594.5,617.65,477.65
2018,11,4,11,30,981.0,67.0,2.1,21.6,648.0,642.44,494.92
2018,11,4,11,45,935.0,79.0,2.2,22.1,634.0,604.28,464.37
2018,11,4,12,0,889.0,91.0,2.3,22.6,620.0,565.03,433.12
2018,11,4,12,15,863.5,97.5,2.45,22.9,607.0,529.9,405.02
2018,11,4,12,30,838.0,104.0,2.6,23.2,594.0,493.72,375.54
2018,11,4,12,45,858.0,96.5,2.7,23.5,588.0,463.38,349.53
2018,11,4,13,0,878.0,89.0,2.8,23.8,582.0,429.65,320.04
2018,11,4,13,15,895.0,79.5,2.85,23.9,566.0,392.6,287.26
2018,11,4,13,30,912.0,70.0,2.9,24.0,550.0,350.17,249.45
2018,11,4,13,45,875.0,72.5,2.95,24.1,513.0,300.69,206.94
2018,11,4,14,0,838.0,75.0,3.0,24.2,476.0,248.52,162.62
2018,11,4,14,15,832.5,70.0,3.0,24.0,444.5,201.43,122.3
2018,11,4,14,30,827.0,65.0,3.0,23.8,413.0,153.83,84.1
2018,11,4,14,45,781.5,66.0,3.05,23.55,369.5,107.83,54.32
2018,11,4,15,0,736.0,67.0,3.1,23.3,326.0,65.72,37.06
2018,11,4,15,15,649.5,67.0,3.1,23.3,274.0,45.67,33.93
2018,11,4,15,30,563.0,67.0,3.1,23.3,222.0,47.56,35.57
2018,11,4,15,45,516.5,58.5,2.75,21.75,181.0,42.62,31.44
2018,11,4,16,0,470.0,50.0,2.4,20.2,140.0,37.5,26.97
2018,11,4,16,15,413.0,41.0,2.55,18.95,104.0,31.71,21.68
2018,11,4,16,30,356.0,32.0,2.7,17.7,68.0,25.71,15.64
2018,11,4,16,45,220.5,20.5,2.85,16.5,39.0,16.86,0.0
2018,11,4,17,0,85.0,9.0,3.0,15.3,10.0,8.58,0.0
2018,11,4,17,15,42.5,4.5,3.25,14.55,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.8,8.15,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,5,6,45,172.5,10.5,2.05,9.35,21.0,80.8,0.0
2018,11,5,7,0,345.0,21.0,2.1,9.8,42.0,191.22,79.79
2018,11,5,7,15,473.0,26.5,2.35,10.5,82.5,278.88,218.87
2018,11,5,7,30,601.0,32.0,2.6,11.2,123.0,364.06,296.99
2018,11,5,7,45,666.0,35.5,2.85,11.85,168.0,418.79,346.31
2018,11,5,8,0,731.0,39.0,3.1,12.5,213.0,470.61,391.24
2018,11,5,8,15,771.0,41.5,3.3,13.3,257.5,511.7,425.31
2018,11,5,8,30,811.0,44.0,3.5,14.1,302.0,552.31,457.56
2018,11,5,8,45,838.0,45.5,3.75,14.85,343.0,582.53,480.72
2018,11,5,9,0,865.0,47.0,4.0,15.6,384.0,610.89,501.74
2018,11,5,9,15,881.0,50.0,4.15,16.35,421.5,631.84,516.09
2018,11,5,9,30,897.0,53.0,4.3,17.1,459.0,650.0,528.08
2018,11,5,9,45,907.5,56.0,4.5,17.85,490.5,661.6,535.09
2018,11,5,10,0,918.0,59.0,4.7,18.6,522.0,670.04,539.54
2018,11,5,10,15,928.0,59.5,4.75,19.2,546.5,672.03,538.81
2018,11,5,10,30,938.0,60.0,4.8,19.8,571.0,670.76,535.55
2018,11,5,10,45,945.5,60.0,4.8,20.4,588.5,664.02,527.92
2018,11,5,11,0,953.0,60.0,4.8,21.0,606.0,653.96,517.74
2018,11,5,11,15,957.0,60.0,4.85,21.35,616.0,638.47,504.04
2018,11,5,11,30,961.0,60.0,4.9,21.7,626.0,619.78,487.75
2018,11,5,11,45,962.5,60.0,4.9,22.05,628.0,596.55,467.62
2018,11,5,12,0,964.0,60.0,4.9,22.4,630.0,570.36,444.93
2018,11,5,12,15,962.5,60.5,4.9,22.55,624.5,540.3,419.22
2018,11,5,12,30,961.0,61.0,4.9,22.7,619.0,507.64,391.0
2018,11,5,12,45,957.0,60.5,4.9,22.85,605.5,470.51,358.75
2018,11,5,13,0,953.0,60.0,4.9,23.0,592.0,431.29,324.17
2018,11,5,13,15,947.0,59.5,4.85,23.0,571.0,389.47,286.98
2018,11,5,13,30,941.0,59.0,4.8,23.0,550.0,346.08,247.89
2018,11,5,13,45,931.5,57.5,4.75,23.0,522.0,299.51,205.97
2018,11,5,14,0,922.0,56.0,4.7,23.0,494.0,252.12,163.55
2018,11,5,14,15,907.0,54.5,4.55,22.85,459.5,203.17,121.37
2018,11,5,14,30,892.0,53.0,4.4,22.7,425.0,154.36,82.44
2018,11,5,14,45,871.0,51.5,4.3,22.55,385.5,105.43,50.08
2018,11,5,15,0,850.0,50.0,4.2,22.4,346.0,57.64,30.37
2018,11,5,15,15,816.5,47.5,4.2,22.4,302.0,39.67,28.87
2018,11,5,15,30,783.0,45.0,4.2,22.4,258.0,37.85,27.29
2018,11,5,15,45,730.5,41.5,3.2,20.95,211.5,31.92,22.23
2018,11,5,16,0,678.0,38.0,2.2,19.5,165.0,30.23,20.73
2018,11,5,16,15,588.0,32.5,2.0,18.2,120.5,26.7,17.41
2018,11,5,16,30,498.0,27.0,1.8,16.9,76.0,23.21,13.49
2018,11,5,16,45,313.5,18.5,1.65,15.55,43.5,16.49,0.0
2018,11,5,17,0,129.0,10.0,1.5,14.2,11.0,9.53,0.0
2018,11,5,17,15,64.5,5.0,1.55,13.75,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.9,5.45,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,6,6,45,175.0,11.0,1.5,5.15,21.0,81.74,0.0
2018,11,6,7,0,350.0,22.0,1.5,5.5,42.0,197.38,62.45
2018,11,6,7,15,486.5,28.5,1.85,6.5,84.5,285.01,224.67
2018,11,6,7,30,623.0,35.0,2.2,7.5,127.0,376.15,309.28
2018,11,6,7,45,689.0,39.0,2.5,8.55,173.5,432.85,360.47
2018,11,6,8,0,755.0,43.0,2.8,9.6,220.0,490.77,410.25
2018,11,6,8,15,794.0,46.0,3.0,10.3,265.5,528.19,441.93
2018,11,6,8,30,833.0,49.0,3.2,11.0,311.0,568.94,474.74
2018,11,6,8,45,859.5,51.5,3.35,11.7,353.5,600.2,498.71
2018,11,6,9,0,886.0,54.0,3.5,12.4,396.0,629.5,520.37
2018,11,6,9,15,903.5,56.0,3.5,13.05,433.5,650.1,534.3
2018,11,6,9,30,921.0,58.0,3.5,13.7,471.0,667.94,545.74
2018,11,6,9,45,932.5,60.0,3.5,14.35,502.5,678.91,551.64
2018,11,6,10,0,944.0,62.0,3.5,15.0,534.0,686.7,554.98
2018,11,6,10,15,953.5,62.5,3.5,15.65,559.0,688.18,553.52
2018,11,6,10,30,963.0,63.0,3.5,16.3,584.0,686.32,549.49
2018,11,6,10,45,969.0,64.0,3.45,16.95,601.5,679.4,541.41
2018,11,6,11,0,975.0,65.0,3.4,17.6,619.0,669.1,530.75
2018,11,6,11,15,978.5,64.5,3.45,18.15,628.5,652.33,515.76
2018,11,6,11,30,982.0,64.0,3.5,18.7,638.0,632.32,498.18
2018,11,6,11,45,982.0,64.5,3.5,19.3,639.5,608.25,477.04
2018,11,6,12,0,982.0,65.0,3.5,19.9,641.0,581.21,453.38
2018,11,6,12,15,978.0,65.0,3.55,20.3,634.0,548.85,425.79
2018,11,6,12,30,974.0,65.0,3.6,20.7,627.0,514.03,395.79
2018,11,6,12,45,966.5,66.0,3.65,21.1,612.5,476.38,362.99
2018,11,6,13,0,959.0,67.0,3.7,21.5,598.0,436.82,328.05
2018,11,6,13,15,951.5,66.0,3.65,21.7,576.0,393.73,289.82
2018,11,6,13,30,944.0,65.0,3.6,21.9,554.0,349.21,249.83
2018,11,6,13,45,934.0,63.5,3.55,22.1,525.5,302.35,207.71
2018,11,6,14,0,924.0,62.0,3.5,22.3,497.0,254.71,165.17
2018,11,6,14,15,908.5,60.0,3.4,22.25,462.0,205.15,122.77
2018,11,6,14,30,893.0,58.0,3.3,22.2,427.0,155.76,83.76
2018,11,6,14,45,870.5,56.0,3.15,22.15,386.5,106.27,51.54
2018,11,6,15,0,848.0,54.0,3.0,22.1,346.0,58.07,32.55
2018,11,6,15,15,813.0,51.0,3.0,22.1,301.0,37.52,27.05
2018,11,6,15,30,778.0,48.0,3.0,22.1,256.0,36.3,25.99
2018,11,6,15,45,725.5,43.5,2.1,20.35,209.5,33.79,23.93
2018,11,6,16,0,673.0,39.0,1.2,18.6,163.0,31.28,21.73
2018,11,6,16,15,581.5,34.0,1.2,17.9,119.0,28.3,18.79
2018,11,6,16,30,490.0,29.0,1.2,17.2,75.0,25.5,15.17
2018,11,6,16,45,307.5,19.5,1.2,16.55,43.0,16.24,0.0
2018,11,6,17,0,125.0,10.0,1.2,15.9,11.0,9.53,0.0
2018,11,6,17,15,62.5,5.0,1.25,15.4,5.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,11,7,6,45,169.0,10.5,1.2,5.15,19.5,78.27,0.0
2018,11,7,7,0,338.0,21.0,1.2,5.4,39.0,188.67,32.55
2018,11,7,7,15,471.0,27.0,1.5,6.35,79.5,274.46,214.23
2018,11,7,7,30,604.0,33.0,1.8,7.3,120.0,362.03,296.75
2018,11,7,7,45,669.5,37.5,2.15,8.25,165.5,418.05,347.71
2018,11,7,8,0,735.0,42.0,2.5,9.2,211.0,475.5,397.5
2018,11,7,8,15,775.0,45.0,2.55,10.05,256.0,512.86,428.63
2018,11,7,8,30,815.0,48.0,2.6,10.9,301.0,553.68,460.87
2018,11,7,8,45,842.0,50.0,2.6,11.8,342.5,584.21,483.45
2018,11,7,9,0,869.0,52.0,2.6,12.7,384.0,612.88,503.71
2018,11,7,9,15,887.0,54.0,2.75,13.5,421.0,633.61,518.01
2018,11,7,9,30,905.0,56.0,2.9,14.3,458.0,651.65,529.9
2018,11,7,9,45,917.5,57.5,3.0,15.1,489.0,662.63,535.96
2018,11,7,10,0,930.0,59.0,3.1,15.9,520.0,670.5,539.53
2018,11,7,10,15,939.5,59.5,3.2,16.5,544.5,672.07,538.68
2018,11,7,10,30,949.0,60.0,3.3,17.1,569.0,670.36,535.3
2018,11,7,10,45,955.0,60.5,3.35,17.7,586.5,663.11,527.5
2018,11,7,11,0,961.0,61.0,3.4,18.3,604.0,652.53,517.15
2018,11,7,11,15,964.5,61.0,3.4,18.7,613.5,636.63,502.92
2018,11,7,11,30,968.0,61.0,3.4,19.1,623.0,617.53,486.13
2018,11,7,11,45,968.5,61.0,3.4,19.55,624.5,593.64,465.43
2018,11,7,12,0,969.0,61.0,3.4,20.0,626.0,566.83,442.2
2018,11,7,12,15,967.5,61.0,3.4,20.3,620.0,536.22,415.92
2018,11,7,12,30,966.0,61.0,3.4,20.6,614.0,503.02,387.14
2018,11,7,12,45,962.0,60.5,3.45,20.9,600.0,465.85,354.81
2018,11,7,13,0,958.0,60.0,3.5,21.2,586.0,426.59,320.13
2018,11,7,13,15,950.5,58.5,3.5,21.25,564.0,383.29,281.87
2018,11,7,13,30,943.0,57.0,3.5,21.3,542.0,338.57,241.79
2018,11,7,13,45,932.5,55.5,3.55,21.4,513.5,291.88,199.81
2018,11,7,14,0,922.0,54.0,3.6,21.5,485.0,244.46,157.43
2018,11,7,14,15,906.0,53.0,3.6,21.4,450.5,196.03,115.92
2018,11,7,14,30,890.0,52.0,3.6,21.3,416.0,147.8,77.96
2018,11,7,14,45,867.5,50.0,3.55,21.2,376.0,98.75,46.42
2018,11,7,15,0,845.0,48.0,3.5,21.1,336.0,51.0,28.62
2018,11,7,15,15,811.0,45.0,3.5,21.1,292.0,37.79,27.41
2018,11,7,15,30,777.0,42.0,3.5,21.1,248.0,35.55,25.45
2018,11,7,15,45,725.5,39.0,2.6,19.5,203.0,33.2,23.49
2018,11,7,16,0,674.0,36.0,1.7,17.9,158.0,28.65,19.47
2018,11,7,16,15,585.0,31.0,1.65,16.65,114.5,25.52,16.45
2018,11,7,16,30,496.0,26.0,1.6,15.4,71.0,22.5,12.63
2018,11,7,16,45,296.0,17.0,1.5,14.2,39.5,15.17,0.0
2018,11,7,17,0,96.0,8.0,1.4,13.0,8.0,7.63,0.0
2018,11,7,17,15,48.0,4.0,1.45,12.6,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,7.75,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.85,7.4,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.8,7.05,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.75,6.7,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,5.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,4.75,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,4.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,3.95,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2018,11,8,6,45,116.5,11.0,3.15,4.25,17.0,57.16,0.0
2018,11,8,7,0,233.0,22.0,3.3,4.5,34.0,141.06,0.0
2018,11,8,7,15,370.5,33.0,3.55,5.25,74.5,237.86,185.6
2018,11,8,7,30,508.0,44.0,3.8,6.0,115.0,329.1,272.77
2018,11,8,7,45,590.5,50.0,4.1,6.8,162.0,392.97,331.16
2018,11,8,8,0,673.0,56.0,4.4,7.6,209.0,459.07,389.28
2018,11,8,8,15,726.5,60.5,4.45,8.55,256.5,504.63,427.85
2018,11,8,8,30,780.0,65.0,4.5,9.5,304.0,554.54,468.18
2018,11,8,8,45,816.0,68.0,4.55,10.5,348.5,591.24,496.33
2018,11,8,9,0,852.0,71.0,4.6,11.5,393.0,626.1,522.04
2018,11,8,9,15,875.5,73.0,4.65,12.35,432.0,649.73,538.46
2018,11,8,9,30,899.0,75.0,4.7,13.2,471.0,670.66,552.35
2018,11,8,9,45,916.5,76.5,4.75,14.0,504.0,684.23,560.31
2018,11,8,10,0,934.0,78.0,4.8,14.8,537.0,691.1,563.05
2018,11,8,10,15,943.5,79.0,4.8,15.35,562.0,692.85,561.96
2018,11,8,10,30,953.0,80.0,4.8,15.9,587.0,691.28,558.26
2018,11,8,10,45,958.5,81.5,4.75,16.45,605.0,684.39,550.21
2018,11,8,11,0,964.0,83.0,4.7,17.0,623.0,674.15,539.56
2018,11,8,11,15,967.5,83.5,4.6,17.4,633.0,658.36,524.72
2018,11,8,11,30,971.0,84.0,4.5,17.8,643.0,639.34,507.32
2018,11,8,11,45,973.5,83.5,4.45,18.2,645.5,615.62,486.34
2018,11,8,12,0,976.0,83.0,4.4,18.6,648.0,588.87,462.76
2018,11,8,12,15,978.5,81.5,4.3,18.9,643.0,558.22,435.84
2018,11,8,12,30,981.0,80.0,4.2,19.2,638.0,524.76,406.31
2018,11,8,12,45,981.0,78.0,4.05,19.55,624.5,487.08,372.86
2018,11,8,13,0,981.0,76.0,3.9,19.9,611.0,447.01,336.91
2018,11,8,13,15,970.0,76.0,3.8,20.1,588.0,402.77,297.45
2018,11,8,13,30,959.0,76.0,3.7,20.3,565.0,357.29,256.45
2018,11,8,13,45,943.5,75.0,3.55,20.55,534.5,308.79,212.89
2018,11,8,14,0,928.0,74.0,3.4,20.8,504.0,259.94,169.47
2018,11,8,14,15,912.0,72.5,3.15,20.75,469.0,206.04,123.74
2018,11,8,14,30,896.0,71.0,2.9,20.7,434.0,156.61,85.17
2018,11,8,14,45,867.0,69.0,2.65,20.65,392.0,106.5,53.62
2018,11,8,15,0,838.0,67.0,2.4,20.6,350.0,58.54,36.68
2018,11,8,15,15,798.5,63.0,2.4,20.6,303.5,47.98,36.36
2018,11,8,15,30,759.0,59.0,2.4,20.6,257.0,46.33,34.91
2018,11,8,15,45,690.5,54.0,1.8,18.3,208.0,43.77,32.88
2018,11,8,16,0,622.0,49.0,1.2,16.0,159.0,37.63,27.51
2018,11,8,16,15,501.5,41.0,1.3,14.9,113.0,32.6,22.69
2018,11,8,16,30,381.0,33.0,1.4,13.8,67.0,27.56,16.56
2018,11,8,16,45,214.0,19.5,1.5,12.7,36.5,18.59,0.0
2018,11,8,17,0,47.0,6.0,1.6,11.6,6.0,5.72,0.0
2018,11,8,17,15,23.5,3.0,1.65,11.15,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,7.15,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,6.45,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,5.55,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,5.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,3.95,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,2.55,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,9,6,45,130.5,11.0,1.3,4.8,17.0,62.35,0.0
2018,11,9,7,0,261.0,22.0,1.2,5.2,34.0,150.61,0.0
2018,11,9,7,15,405.5,31.5,1.1,6.05,75.0,251.18,191.31
2018,11,9,7,30,550.0,41.0,1.0,6.9,116.0,344.68,279.74
2018,11,9,7,45,626.5,47.0,0.95,7.75,163.0,400.46,329.22
2018,11,9,8,0,703.0,53.0,0.9,8.6,210.0,464.82,382.54
2018,11,9,8,15,750.5,57.0,0.9,9.35,256.5,511.55,419.94
2018,11,9,8,30,798.0,61.0,0.9,10.1,303.0,557.53,455.03
2018,11,9,8,45,828.5,65.0,0.95,10.8,346.5,592.14,480.53
